Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,630.5,158.0,2.55,17.9,520.0,704.76,555.81
2018,2,1,12,30,639.0,156.0,2.6,18.1,524.0,728.92,573.72
2018,2,1,12,45,702.0,134.0,2.65,18.3,534.5,774.94,606.87
2018,2,1,13,0,765.0,112.0,2.7,18.5,545.0,814.03,634.58
2018,2,1,13,15,796.0,101.0,2.65,18.6,542.0,841.16,653.34
2018,2,1,13,30,827.0,90.0,2.6,18.7,539.0,865.08,669.94
2018,2,1,13,45,861.0,77.0,2.6,18.8,528.5,876.79,678.46
2018,2,1,14,0,895.0,64.0,2.6,18.9,518.0,893.1,690.45
2018,2,1,14,15,867.0,65.5,2.4,18.8,485.5,869.11,673.22
2018,2,1,14,30,839.0,67.0,2.2,18.7,453.0,841.97,654.12
2018,2,1,14,45,797.5,68.5,2.05,18.6,414.0,808.89,631.19
2018,2,1,15,0,756.0,70.0,1.9,18.5,375.0,764.73,600.18
2018,2,1,15,15,725.0,67.5,1.9,18.5,336.5,722.43,571.15
2018,2,1,15,30,694.0,65.0,1.9,18.5,298.0,678.44,540.13
2018,2,1,15,45,663.0,59.5,1.45,17.3,258.0,629.41,503.65
2018,2,1,16,0,632.0,54.0,1.0,16.1,218.0,579.55,464.91
2018,2,1,16,15,583.0,47.5,1.1,15.55,176.5,520.69,420.78
2018,2,1,16,30,534.0,41.0,1.2,15.0,135.0,458.06,370.88
2018,2,1,16,45,467.5,34.5,1.25,14.5,99.0,386.34,308.58
2018,2,1,17,0,401.0,28.0,1.3,14.0,63.0,318.87,228.71
2018,2,1,17,15,230.5,17.0,1.3,13.75,34.5,146.19,0.0
2018,2,1,17,30,60.0,6.0,1.3,13.5,6.0,5.46,0.0
2018,2,1,17,45,30.0,3.0,1.35,13.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,2,7,15,145.5,9.5,2.1,7.95,17.0,8.64,0.0
2018,2,2,7,30,291.0,19.0,2.4,8.6,34.0,15.9,0.0
2018,2,2,7,45,318.5,30.0,2.7,9.3,62.0,24.54,14.65
2018,2,2,8,0,346.0,41.0,3.0,10.0,90.0,32.75,23.31
2018,2,2,8,15,409.5,51.5,2.95,10.6,129.5,47.45,30.44
2018,2,2,8,30,473.0,62.0,2.9,11.2,169.0,90.25,53.64
2018,2,2,8,45,558.0,65.0,2.9,11.8,217.0,137.05,86.67
2018,2,2,9,0,643.0,68.0,2.9,12.4,265.0,193.76,132.77
2018,2,2,9,15,542.0,96.0,2.85,12.85,278.0,234.74,174.77
2018,2,2,9,30,441.0,124.0,2.8,13.3,291.0,260.36,202.47
2018,2,2,9,45,599.0,104.5,2.8,13.75,355.0,333.26,262.45
2018,2,2,10,0,757.0,85.0,2.8,14.2,419.0,418.65,332.81
2018,2,2,10,15,781.0,85.5,2.75,14.65,450.5,473.11,378.8
2018,2,2,10,30,805.0,86.0,2.7,15.1,482.0,528.2,423.97
2018,2,2,10,45,747.0,106.0,2.7,15.55,487.5,557.09,447.32
2018,2,2,11,0,689.0,126.0,2.7,16.0,493.0,578.67,464.03
2018,2,2,11,15,623.0,150.5,2.65,16.35,490.5,592.32,473.72
2018,2,2,11,30,557.0,175.0,2.6,16.7,488.0,593.78,473.76
2018,2,2,11,45,581.0,171.0,2.6,17.05,502.0,631.0,502.01
2018,2,2,12,0,605.0,167.0,2.6,17.4,516.0,673.57,533.38
2018,2,2,12,15,677.0,145.5,2.6,17.7,537.0,729.99,575.55
2018,2,2,12,30,749.0,124.0,2.6,18.0,558.0,785.88,614.75
2018,2,2,12,45,827.5,100.0,2.65,18.3,575.0,839.57,652.23
2018,2,2,13,0,906.0,76.0,2.7,18.6,592.0,887.44,685.29
2018,2,2,13,15,856.0,86.0,2.7,18.65,564.5,877.73,678.43
2018,2,2,13,30,806.0,96.0,2.7,18.7,537.0,855.37,663.33
2018,2,2,13,45,800.0,93.0,2.75,18.75,516.5,852.63,662.62
2018,2,2,14,0,794.0,90.0,2.8,18.8,496.0,846.43,659.41
2018,2,2,14,15,786.0,85.0,2.7,18.7,469.0,832.57,650.24
2018,2,2,14,30,778.0,80.0,2.6,18.6,442.0,815.4,638.81
2018,2,2,14,45,778.0,73.5,2.45,18.5,413.0,800.13,628.43
2018,2,2,15,0,778.0,67.0,2.3,18.4,384.0,781.52,615.55
2018,2,2,15,15,778.5,61.5,2.3,18.4,352.0,761.41,602.3
2018,2,2,15,30,779.0,56.0,2.3,18.4,320.0,738.16,586.39
2018,2,2,15,45,704.0,58.0,1.65,17.25,272.5,661.71,528.59
2018,2,2,16,0,629.0,60.0,1.0,16.1,225.0,592.35,474.21
2018,2,2,16,15,561.5,52.5,1.05,15.45,179.5,513.09,414.94
2018,2,2,16,30,494.0,45.0,1.1,14.8,134.0,436.73,354.42
2018,2,2,16,45,381.5,38.5,1.15,14.2,95.0,335.72,269.67
2018,2,2,17,0,269.0,32.0,1.2,13.6,56.0,242.02,177.98
2018,2,2,17,15,162.5,19.0,1.2,13.4,31.0,135.35,0.0
2018,2,2,17,30,56.0,6.0,1.2,13.2,6.0,34.89,0.0
2018,2,2,17,45,28.0,3.0,1.25,12.95,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,3,7,15,145.0,11.0,1.6,8.3,18.5,10.01,0.0
2018,2,3,7,30,290.0,22.0,1.8,9.2,37.0,18.72,0.0
2018,2,3,7,45,422.5,29.0,2.05,10.15,76.5,23.67,14.1
2018,2,3,8,0,555.0,36.0,2.3,11.1,116.0,31.32,22.0
2018,2,3,8,15,624.5,41.0,2.4,11.75,161.0,45.1,25.63
2018,2,3,8,30,694.0,46.0,2.5,12.4,206.0,96.38,49.98
2018,2,3,8,45,737.5,49.5,2.6,13.05,250.5,150.82,89.8
2018,2,3,9,0,781.0,53.0,2.7,13.7,295.0,209.96,139.96
2018,2,3,9,15,809.5,55.5,2.75,14.25,336.5,268.59,192.92
2018,2,3,9,30,838.0,58.0,2.8,14.8,378.0,330.22,248.65
2018,2,3,9,45,857.0,60.5,2.8,15.4,415.0,388.88,301.16
2018,2,3,10,0,876.0,63.0,2.8,16.0,452.0,448.05,352.53
2018,2,3,10,15,890.0,64.0,2.75,16.35,483.0,503.44,399.57
2018,2,3,10,30,904.0,65.0,2.7,16.7,514.0,558.18,444.49
2018,2,3,10,45,912.5,66.5,2.65,17.1,538.0,609.33,485.09
2018,2,3,11,0,921.0,68.0,2.6,17.5,562.0,658.8,523.11
2018,2,3,11,15,927.0,69.0,2.55,17.75,579.5,704.12,557.23
2018,2,3,11,30,933.0,70.0,2.5,18.0,597.0,747.07,587.06
2018,2,3,11,45,935.5,70.5,2.45,18.25,606.5,784.26,612.11
2018,2,3,12,0,938.0,71.0,2.4,18.5,616.0,818.44,634.8
2018,2,3,12,15,939.0,70.5,2.4,18.65,617.5,847.06,654.09
2018,2,3,12,30,940.0,70.0,2.4,18.8,619.0,872.27,671.02
2018,2,3,12,45,937.5,69.5,2.4,19.0,612.5,890.98,683.39
2018,2,3,13,0,935.0,69.0,2.4,19.2,606.0,905.95,693.34
2018,2,3,13,15,930.0,69.0,2.35,19.25,592.5,915.57,699.7
2018,2,3,13,30,925.0,69.0,2.3,19.3,579.0,921.37,703.63
2018,2,3,13,45,917.5,67.5,2.3,19.35,557.5,919.2,702.78
2018,2,3,14,0,910.0,66.0,2.3,19.4,536.0,913.22,699.55
2018,2,3,14,15,899.0,65.0,2.2,19.3,508.0,901.06,691.66
2018,2,3,14,30,888.0,64.0,2.1,19.2,480.0,885.37,681.47
2018,2,3,14,45,871.5,61.5,2.0,19.1,445.5,859.44,664.2
2018,2,3,15,0,855.0,59.0,1.9,19.0,411.0,830.47,644.78
2018,2,3,15,15,830.5,57.0,1.9,19.0,371.5,792.66,619.56
2018,2,3,15,30,806.0,55.0,1.9,19.0,332.0,760.8,598.09
2018,2,3,15,45,771.5,51.5,1.35,18.0,288.5,708.58,558.44
2018,2,3,16,0,737.0,48.0,0.8,17.0,245.0,655.44,516.25
2018,2,3,16,15,683.0,44.0,0.8,16.7,200.0,586.75,465.51
2018,2,3,16,30,629.0,40.0,0.8,16.4,155.0,519.29,412.94
2018,2,3,16,45,537.0,34.0,0.75,16.15,112.5,426.07,336.43
2018,2,3,17,0,445.0,28.0,0.7,15.9,70.0,337.7,248.92
2018,2,3,17,15,277.0,18.5,0.7,15.9,40.0,202.59,0.0
2018,2,3,17,30,109.0,9.0,0.7,15.9,10.0,65.64,0.0
2018,2,3,17,45,54.5,4.5,0.7,15.9,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,4,7,15,50.5,10.0,1.0,9.55,13.0,9.1,0.0
2018,2,4,7,30,101.0,20.0,1.0,10.2,26.0,15.74,0.0
2018,2,4,7,45,151.5,35.5,0.95,10.85,53.5,27.57,17.55
2018,2,4,8,0,202.0,51.0,0.9,11.5,81.0,39.02,28.82
2018,2,4,8,15,225.0,66.5,1.1,11.9,110.5,56.49,39.94
2018,2,4,8,30,248.0,82.0,1.3,12.3,140.0,88.06,60.16
2018,2,4,8,45,183.0,96.5,1.45,12.7,144.0,109.27,79.63
2018,2,4,9,0,118.0,111.0,1.6,13.1,148.0,121.86,93.52
2018,2,4,9,15,77.5,114.5,1.65,13.5,140.0,123.57,97.01
2018,2,4,9,30,37.0,118.0,1.7,13.9,132.0,117.62,93.39
2018,2,4,9,45,181.0,147.0,1.8,14.3,227.0,204.89,163.61
2018,2,4,10,0,325.0,176.0,1.9,14.7,322.0,311.03,248.89
2018,2,4,10,15,366.5,182.0,2.0,15.1,357.0,357.44,286.65
2018,2,4,10,30,408.0,188.0,2.1,15.5,392.0,414.56,332.48
2018,2,4,10,45,479.0,179.5,2.15,15.95,430.0,471.8,377.89
2018,2,4,11,0,550.0,171.0,2.2,16.4,468.0,533.76,426.25
2018,2,4,11,15,658.5,143.5,2.2,16.7,510.5,610.99,485.83
2018,2,4,11,30,767.0,116.0,2.2,17.0,553.0,688.3,544.33
2018,2,4,11,45,831.0,100.5,2.25,17.35,581.0,747.2,586.55
2018,2,4,12,0,895.0,85.0,2.3,17.7,609.0,802.82,625.05
2018,2,4,12,15,913.5,81.0,2.25,17.7,617.0,840.6,650.63
2018,2,4,12,30,932.0,77.0,2.2,17.7,625.0,875.86,674.41
2018,2,4,12,45,929.0,77.0,2.15,17.75,618.5,894.74,686.66
2018,2,4,13,0,926.0,77.0,2.1,17.8,612.0,909.9,696.59
2018,2,4,13,15,922.0,76.0,2.05,17.8,598.5,919.2,702.76
2018,2,4,13,30,918.0,75.0,2.0,17.8,585.0,924.7,706.53
2018,2,4,13,45,910.5,73.5,2.0,17.85,563.5,922.61,705.74
2018,2,4,14,0,903.0,72.0,2.0,17.9,542.0,916.74,702.61
2018,2,4,14,15,893.0,70.0,1.95,17.95,514.0,904.27,694.57
2018,2,4,14,30,883.0,68.0,1.9,18.0,486.0,888.26,684.24
2018,2,4,14,45,868.5,65.0,1.9,18.05,451.5,863.52,668.45
2018,2,4,15,0,854.0,62.0,1.9,18.1,417.0,835.67,650.42
2018,2,4,15,15,829.5,59.5,1.9,18.1,377.0,805.54,630.65
2018,2,4,15,30,805.0,57.0,1.9,18.1,337.0,764.53,602.6
2018,2,4,15,45,770.5,54.0,1.45,17.0,293.5,712.91,564.59
2018,2,4,16,0,736.0,51.0,1.0,15.9,250.0,660.29,524.21
2018,2,4,16,15,682.5,46.0,1.05,15.35,204.5,590.46,473.13
2018,2,4,16,30,629.0,41.0,1.1,14.8,159.0,521.88,420.0
2018,2,4,16,45,537.5,35.0,1.15,14.25,116.0,428.69,343.72
2018,2,4,17,0,446.0,29.0,1.2,13.7,73.0,340.25,258.2
2018,2,4,17,15,278.0,19.5,1.2,13.7,42.0,206.23,0.0
2018,2,4,17,30,110.0,10.0,1.2,13.7,11.0,67.26,0.0
2018,2,4,17,45,55.0,5.0,1.2,13.65,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,5,7,15,139.5,11.5,1.7,8.7,19.5,10.46,0.0
2018,2,5,7,30,279.0,23.0,1.9,9.4,39.0,19.41,0.15
2018,2,5,7,45,405.0,31.0,2.15,10.1,79.0,25.24,15.79
2018,2,5,8,0,531.0,39.0,2.4,10.8,119.0,31.06,21.89
2018,2,5,8,15,600.5,44.0,2.45,11.4,163.5,48.09,27.97
2018,2,5,8,30,670.0,49.0,2.5,12.0,208.0,98.11,52.27
2018,2,5,8,45,714.0,53.5,2.6,12.6,253.0,152.32,92.29
2018,2,5,9,0,758.0,58.0,2.7,13.2,298.0,211.37,142.46
2018,2,5,9,15,763.0,64.5,2.85,13.9,334.0,266.58,193.26
2018,2,5,9,30,768.0,71.0,3.0,14.6,370.0,321.47,243.75
2018,2,5,9,45,639.5,106.5,3.15,15.25,371.5,352.29,275.81
2018,2,5,10,0,511.0,142.0,3.3,15.9,373.0,365.39,290.84
2018,2,5,10,15,513.5,153.5,3.3,16.5,399.0,408.49,326.92
2018,2,5,10,30,516.0,165.0,3.3,17.1,425.0,450.93,361.29
2018,2,5,10,45,436.5,193.5,3.35,17.7,421.0,461.17,369.13
2018,2,5,11,0,357.0,222.0,3.4,18.3,417.0,454.66,363.32
2018,2,5,11,15,330.0,235.5,3.4,18.8,420.0,469.23,373.97
2018,2,5,11,30,303.0,249.0,3.4,19.3,423.0,480.95,381.97
2018,2,5,11,45,385.0,233.5,3.4,19.8,458.0,540.59,428.45
2018,2,5,12,0,467.0,218.0,3.4,20.3,493.0,617.3,486.42
2018,2,5,12,15,610.5,172.0,3.35,20.65,533.0,707.79,555.18
2018,2,5,12,30,754.0,126.0,3.3,21.0,573.0,796.69,619.01
2018,2,5,12,45,843.5,98.5,3.2,21.3,593.5,856.61,659.61
2018,2,5,13,0,933.0,71.0,3.1,21.6,614.0,910.64,695.62
2018,2,5,13,15,926.5,70.0,2.95,21.7,599.0,917.73,699.18
2018,2,5,13,30,920.0,69.0,2.8,21.8,584.0,920.94,700.54
2018,2,5,13,45,912.5,68.0,2.7,21.9,563.0,919.39,699.21
2018,2,5,14,0,905.0,67.0,2.6,22.0,542.0,914.07,695.46
2018,2,5,14,15,896.0,64.5,2.4,21.85,514.0,901.73,686.84
2018,2,5,14,30,887.0,62.0,2.2,21.7,486.0,885.77,675.82
2018,2,5,14,45,871.0,60.5,2.05,21.6,452.0,861.54,659.45
2018,2,5,15,0,855.0,59.0,1.9,21.5,418.0,834.28,640.96
2018,2,5,15,15,831.5,57.0,1.9,21.5,378.5,797.16,616.55
2018,2,5,15,30,808.0,55.0,1.9,21.5,339.0,766.04,595.94
2018,2,5,15,45,773.0,52.0,1.45,20.2,295.5,713.87,558.48
2018,2,5,16,0,738.0,49.0,1.0,18.9,252.0,660.77,518.79
2018,2,5,16,15,684.5,45.0,1.05,18.35,206.5,592.12,469.32
2018,2,5,16,30,631.0,41.0,1.1,17.8,161.0,524.68,417.83
2018,2,5,16,45,541.5,35.0,1.15,17.25,118.0,432.62,343.65
2018,2,5,17,0,452.0,29.0,1.2,16.7,75.0,345.45,262.18
2018,2,5,17,15,284.0,20.0,1.2,16.55,43.5,212.35,23.02
2018,2,5,17,30,116.0,11.0,1.2,16.4,12.0,71.52,0.0
2018,2,5,17,45,58.0,5.5,1.2,16.2,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,6,6,45,8.5,1.0,3.0,6.8,0.5,0.0,0.0
2018,2,6,7,0,17.0,2.0,3.1,7.0,1.0,0.0,0.0
2018,2,6,7,15,194.0,12.5,3.25,7.65,23.5,11.37,0.0
2018,2,6,7,30,371.0,23.0,3.4,8.3,46.0,21.21,3.24
2018,2,6,7,45,503.5,28.5,3.55,8.95,89.0,25.13,15.91
2018,2,6,8,0,636.0,34.0,3.7,9.6,132.0,29.31,20.48
2018,2,6,8,15,699.0,38.5,3.8,10.35,179.0,45.46,24.18
2018,2,6,8,30,762.0,43.0,3.9,11.1,226.0,100.72,50.97
2018,2,6,8,45,801.5,46.0,4.0,11.8,272.5,160.78,95.95
2018,2,6,9,0,841.0,49.0,4.1,12.5,319.0,222.45,149.14
2018,2,6,9,15,867.0,51.0,4.2,13.15,361.5,283.3,204.94
2018,2,6,9,30,893.0,53.0,4.3,13.8,404.0,345.93,262.49
2018,2,6,9,45,911.5,54.5,4.35,14.45,442.0,406.69,317.67
2018,2,6,10,0,930.0,56.0,4.4,15.1,480.0,467.78,371.54
2018,2,6,10,15,941.0,58.0,4.45,15.65,512.0,525.76,421.43
2018,2,6,10,30,952.0,60.0,4.5,16.2,544.0,582.72,468.85
2018,2,6,10,45,959.0,61.5,4.55,16.7,568.5,635.48,511.66
2018,2,6,11,0,966.0,63.0,4.6,17.2,593.0,686.3,551.72
2018,2,6,11,15,972.0,63.0,4.6,17.5,610.5,732.56,587.22
2018,2,6,11,30,978.0,63.0,4.6,17.8,628.0,776.27,618.23
2018,2,6,11,45,981.5,62.5,4.65,18.15,637.5,814.77,645.29
2018,2,6,12,0,985.0,62.0,4.7,18.5,647.0,850.12,669.94
2018,2,6,12,15,983.5,62.5,4.65,18.65,648.0,879.3,689.92
2018,2,6,12,30,982.0,63.0,4.6,18.8,649.0,904.78,707.25
2018,2,6,12,45,978.0,64.0,4.6,19.0,642.5,924.96,721.07
2018,2,6,13,0,974.0,65.0,4.6,19.2,636.0,941.22,732.24
2018,2,6,13,15,969.5,64.0,4.55,19.2,621.5,950.56,738.84
2018,2,6,13,30,965.0,63.0,4.5,19.2,607.0,955.89,742.81
2018,2,6,13,45,956.5,62.0,4.4,19.25,584.5,953.58,741.02
2018,2,6,14,0,948.0,61.0,4.3,19.3,562.0,947.3,736.92
2018,2,6,14,15,936.5,59.5,4.05,19.1,533.0,933.77,727.76
2018,2,6,14,30,925.0,58.0,3.8,18.9,504.0,916.53,716.06
2018,2,6,14,45,908.5,57.0,3.55,18.7,469.0,892.0,699.19
2018,2,6,15,0,892.0,56.0,3.3,18.5,434.0,864.32,680.01
2018,2,6,15,15,869.5,54.0,3.3,18.5,393.5,827.21,654.81
2018,2,6,15,30,847.0,52.0,3.3,18.5,353.0,787.77,627.44
2018,2,6,15,45,812.5,49.5,2.65,17.2,308.5,735.98,589.66
2018,2,6,16,0,778.0,47.0,2.0,15.9,264.0,690.63,555.02
2018,2,6,16,15,725.0,43.5,1.95,14.95,217.5,621.65,503.82
2018,2,6,16,30,672.0,40.0,1.9,14.0,171.0,553.76,450.69
2018,2,6,16,45,583.5,34.5,1.85,13.1,126.0,461.3,374.75
2018,2,6,17,0,495.0,29.0,1.8,12.2,81.0,373.62,292.09
2018,2,6,17,15,315.0,20.0,1.8,11.85,47.0,232.55,64.35
2018,2,6,17,30,135.0,11.0,1.8,11.5,13.0,81.83,0.0
2018,2,6,17,45,67.5,5.5,1.75,11.2,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.15,7.5,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.1,7.7,2.0,0.0,0.0
2018,2,7,7,15,161.0,13.5,1.3,8.55,23.0,12.28,0.0
2018,2,7,7,30,298.0,24.0,1.5,9.4,44.0,20.11,4.67
2018,2,7,7,45,415.5,32.0,1.65,10.3,84.0,25.92,16.65
2018,2,7,8,0,533.0,40.0,1.8,11.2,124.0,31.69,22.51
2018,2,7,8,15,611.5,45.0,1.95,11.75,171.0,50.06,28.8
2018,2,7,8,30,690.0,50.0,2.1,12.3,218.0,101.76,54.29
2018,2,7,8,45,732.0,53.5,2.25,12.85,263.0,156.21,94.64
2018,2,7,9,0,774.0,57.0,2.4,13.4,308.0,215.23,144.96
2018,2,7,9,15,803.0,60.0,2.45,14.05,350.5,274.55,198.33
2018,2,7,9,30,832.0,63.0,2.5,14.7,393.0,336.22,253.75
2018,2,7,9,45,852.5,64.5,2.55,15.4,430.5,395.44,306.32
2018,2,7,10,0,873.0,66.0,2.6,16.1,468.0,454.48,357.2
2018,2,7,10,15,887.0,68.0,2.5,16.6,500.0,511.19,404.5
2018,2,7,10,30,901.0,70.0,2.4,17.1,532.0,567.29,449.55
2018,2,7,10,45,910.5,71.0,2.35,17.55,556.5,618.79,489.79
2018,2,7,11,0,920.0,72.0,2.3,18.0,581.0,668.68,527.5
2018,2,7,11,15,926.5,73.0,2.25,18.3,599.0,714.68,561.51
2018,2,7,11,30,933.0,74.0,2.2,18.6,617.0,758.34,591.05
2018,2,7,11,45,936.5,74.5,2.15,18.9,627.0,796.62,616.31
2018,2,7,12,0,940.0,75.0,2.1,19.2,637.0,831.94,639.25
2018,2,7,12,15,937.5,76.5,2.05,19.4,638.5,860.41,657.52
2018,2,7,12,30,935.0,78.0,2.0,19.6,640.0,885.33,673.31
2018,2,7,12,45,929.0,79.0,2.0,19.75,633.0,903.01,684.86
2018,2,7,13,0,923.0,80.0,2.0,19.9,626.0,916.86,693.99
2018,2,7,13,15,918.0,79.5,2.0,20.0,612.0,925.96,700.22
2018,2,7,13,30,913.0,79.0,2.0,20.1,598.0,931.25,704.08
2018,2,7,13,45,905.0,78.0,2.0,20.15,576.5,929.39,703.46
2018,2,7,14,0,897.0,77.0,2.0,20.2,555.0,923.76,700.53
2018,2,7,14,15,885.0,75.5,1.95,20.05,526.5,910.19,692.36
2018,2,7,14,30,873.0,74.0,1.9,19.9,498.0,893.11,681.96
2018,2,7,14,45,855.5,71.5,1.85,19.75,463.0,875.37,671.16
2018,2,7,15,0,838.0,69.0,1.8,19.6,428.0,845.53,651.94
2018,2,7,15,15,813.5,66.5,1.8,19.6,388.0,806.85,626.53
2018,2,7,15,30,789.0,64.0,1.8,19.6,348.0,765.91,599.02
2018,2,7,15,45,753.0,60.5,1.5,18.25,304.0,712.43,561.98
2018,2,7,16,0,717.0,57.0,1.2,16.9,260.0,658.0,522.85
2018,2,7,16,15,663.5,52.0,1.25,15.95,214.0,588.15,472.66
2018,2,7,16,30,610.0,47.0,1.3,15.0,168.0,519.36,420.26
2018,2,7,16,45,520.5,40.0,1.3,14.0,124.0,433.97,350.5
2018,2,7,17,0,431.0,33.0,1.3,13.0,80.0,347.72,272.1
2018,2,7,17,15,278.0,23.0,1.35,12.65,47.5,216.0,85.13
2018,2,7,17,30,125.0,13.0,1.4,12.3,15.0,78.53,0.0
2018,2,7,17,45,62.5,6.5,1.4,12.0,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.05,8.1,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.0,8.3,2.0,0.0,0.0
2018,2,8,7,15,185.5,14.0,1.0,9.05,25.5,12.73,0.0
2018,2,8,7,30,345.0,25.0,1.0,9.8,49.0,20.99,6.71
2018,2,8,7,45,459.0,32.5,1.0,10.55,90.5,26.33,17.12
2018,2,8,8,0,573.0,40.0,1.0,11.3,132.0,34.6,25.15
2018,2,8,8,15,638.5,45.5,0.95,11.8,178.5,51.6,29.41
2018,2,8,8,30,704.0,51.0,0.9,12.3,225.0,104.49,55.86
2018,2,8,8,45,746.0,54.0,0.9,12.8,270.5,159.46,96.44
2018,2,8,9,0,788.0,57.0,0.9,13.3,316.0,218.99,146.73
2018,2,8,9,15,818.5,59.0,0.9,13.95,359.0,278.68,199.64
2018,2,8,9,30,849.0,61.0,0.9,14.6,402.0,341.75,255.09
2018,2,8,9,45,871.0,63.0,0.95,15.3,440.5,402.24,307.52
2018,2,8,10,0,893.0,65.0,1.0,16.0,479.0,463.53,358.86
2018,2,8,10,15,906.5,66.0,1.05,16.45,510.5,520.09,405.27
2018,2,8,10,30,920.0,67.0,1.1,16.9,542.0,575.91,449.52
2018,2,8,10,45,929.5,68.0,1.15,17.4,567.5,628.36,489.73
2018,2,8,11,0,939.0,69.0,1.2,17.9,593.0,679.14,527.49
2018,2,8,11,15,945.5,70.0,1.3,18.2,611.0,725.97,562.11
2018,2,8,11,30,952.0,71.0,1.4,18.5,629.0,770.41,592.6
2018,2,8,11,45,955.5,71.0,1.45,18.85,639.0,808.82,618.05
2018,2,8,12,0,959.0,71.0,1.5,19.2,649.0,844.19,641.3
2018,2,8,12,15,960.5,71.0,1.6,19.35,651.0,874.71,662.3
2018,2,8,12,30,962.0,71.0,1.7,19.5,653.0,901.75,681.04
2018,2,8,12,45,961.0,70.0,1.75,19.65,647.0,921.84,694.6
2018,2,8,13,0,960.0,69.0,1.8,19.8,641.0,938.11,705.81
2018,2,8,13,15,955.5,68.5,1.9,19.85,627.0,948.0,713.82
2018,2,8,13,30,951.0,68.0,2.0,19.9,613.0,953.93,719.39
2018,2,8,13,45,944.0,66.5,2.05,19.95,591.0,952.35,719.55
2018,2,8,14,0,937.0,65.0,2.1,20.0,569.0,946.83,717.29
2018,2,8,14,15,926.5,64.0,2.0,19.9,540.5,934.94,709.63
2018,2,8,14,30,916.0,63.0,1.9,19.8,512.0,919.36,699.62
2018,2,8,14,45,901.0,61.0,1.85,19.7,477.0,894.89,684.2
2018,2,8,15,0,886.0,59.0,1.8,19.6,442.0,867.21,666.55
2018,2,8,15,15,863.5,57.0,1.8,19.6,401.5,830.12,642.45
2018,2,8,15,30,841.0,55.0,1.8,19.6,361.0,790.7,616.28
2018,2,8,15,45,808.5,52.0,1.4,18.4,316.5,739.79,580.03
2018,2,8,16,0,776.0,49.0,1.0,17.2,272.0,695.13,546.8
2018,2,8,16,15,727.0,45.5,1.05,16.65,225.5,628.84,499.62
2018,2,8,16,30,678.0,42.0,1.1,16.1,179.0,563.32,450.26
2018,2,8,16,45,596.5,36.0,1.15,15.5,133.5,474.19,379.51
2018,2,8,17,0,515.0,30.0,1.2,14.9,88.0,389.51,303.67
2018,2,8,17,15,348.0,22.0,1.15,14.75,53.0,258.28,124.65
2018,2,8,17,30,181.0,14.0,1.1,14.6,18.0,109.61,0.0
2018,2,8,17,45,90.5,7.0,1.1,14.5,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.7,10.5,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,2,9,7,15,221.5,13.0,0.9,10.9,27.5,11.82,0.0
2018,2,9,7,30,410.0,23.0,1.0,11.4,53.0,20.78,7.77
2018,2,9,7,45,517.5,29.0,1.15,11.9,95.5,25.3,16.22
2018,2,9,8,0,625.0,35.0,1.3,12.4,138.0,29.91,20.91
2018,2,9,8,15,686.0,39.5,1.3,12.9,185.0,47.8,24.94
2018,2,9,8,30,747.0,44.0,1.3,13.4,232.0,102.47,52.09
2018,2,9,8,45,785.5,47.0,1.35,13.9,278.0,161.94,96.51
2018,2,9,9,0,824.0,50.0,1.4,14.4,324.0,222.78,148.3
2018,2,9,9,15,849.5,53.0,1.45,15.05,367.0,283.76,202.87
2018,2,9,9,30,875.0,56.0,1.5,15.7,410.0,346.55,258.79
2018,2,9,9,45,892.0,58.0,1.55,16.4,448.0,406.58,311.4
2018,2,9,10,0,909.0,60.0,1.6,17.1,486.0,466.83,362.44
2018,2,9,10,15,921.0,62.0,1.7,17.6,518.0,524.54,410.25
2018,2,9,10,30,933.0,64.0,1.8,18.1,550.0,581.36,455.79
2018,2,9,10,45,940.5,65.5,1.95,18.65,575.0,633.82,496.86
2018,2,9,11,0,948.0,67.0,2.1,19.2,600.0,684.41,535.42
2018,2,9,11,15,949.0,69.0,2.2,19.55,616.0,729.04,568.44
2018,2,9,11,30,950.0,71.0,2.3,19.9,632.0,770.83,597.19
2018,2,9,11,45,866.5,97.0,2.4,20.25,615.0,778.09,601.43
2018,2,9,12,0,783.0,123.0,2.5,20.6,598.0,771.3,596.15
2018,2,9,12,15,820.0,112.0,2.55,20.85,611.0,815.31,626.83
2018,2,9,12,30,857.0,101.0,2.6,21.1,624.0,857.55,655.62
2018,2,9,12,45,807.0,114.5,2.65,21.35,603.0,850.43,650.2
2018,2,9,13,0,757.0,128.0,2.7,21.6,582.0,843.36,645.39
2018,2,9,13,15,795.5,113.5,2.65,21.7,581.0,868.96,663.05
2018,2,9,13,30,834.0,99.0,2.6,21.8,580.0,896.87,682.01
2018,2,9,13,45,841.5,94.0,2.5,21.9,564.5,904.31,686.55
2018,2,9,14,0,849.0,89.0,2.4,22.0,549.0,908.1,688.89
2018,2,9,14,15,811.5,90.0,2.25,21.95,511.5,874.55,665.8
2018,2,9,14,30,774.0,91.0,2.1,21.9,474.0,837.84,640.82
2018,2,9,14,45,687.5,102.5,2.0,21.8,425.0,773.39,596.83
2018,2,9,15,0,601.0,114.0,1.9,21.7,376.0,702.32,547.58
2018,2,9,15,15,580.5,106.0,1.9,21.7,340.0,664.74,522.18
2018,2,9,15,30,560.0,98.0,1.9,21.7,304.0,625.46,494.71
2018,2,9,15,45,549.5,87.0,1.5,20.3,268.5,589.39,469.16
2018,2,9,16,0,539.0,76.0,1.1,18.9,233.0,551.64,441.11
2018,2,9,16,15,418.5,73.0,1.15,17.95,182.5,434.4,352.49
2018,2,9,16,30,298.0,70.0,1.2,17.0,132.0,332.3,270.87
2018,2,9,16,45,278.0,54.0,1.25,16.05,100.0,288.0,233.63
2018,2,9,17,0,258.0,38.0,1.3,15.1,68.0,244.52,192.99
2018,2,9,17,15,185.0,25.5,1.35,14.65,42.0,168.93,92.44
2018,2,9,17,30,112.0,13.0,1.4,14.2,16.0,71.95,0.0
2018,2,9,17,45,56.0,6.5,1.4,13.75,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,6,45,6.0,1.0,1.2,7.65,1.0,0.0,0.0
2018,2,10,7,0,12.0,2.0,1.2,7.8,2.0,0.0,0.0
2018,2,10,7,15,187.0,14.0,1.45,8.55,27.5,12.73,0.0
2018,2,10,7,30,362.0,26.0,1.7,9.3,53.0,21.66,9.48
2018,2,10,7,45,479.0,32.5,1.95,10.05,96.0,28.52,19.24
2018,2,10,8,0,596.0,39.0,2.2,10.8,139.0,33.44,24.22
2018,2,10,8,15,670.0,42.5,2.35,11.4,187.5,50.78,27.45
2018,2,10,8,30,744.0,46.0,2.5,12.0,236.0,104.83,54.39
2018,2,10,8,45,783.5,49.0,2.65,12.6,282.5,162.07,97.45
2018,2,10,9,0,823.0,52.0,2.8,13.2,329.0,225.5,152.03
2018,2,10,9,15,848.5,54.0,3.05,13.9,371.5,285.61,206.76
2018,2,10,9,30,874.0,56.0,3.3,14.6,414.0,347.49,263.07
2018,2,10,9,45,795.5,79.0,3.6,15.3,427.5,391.17,305.36
2018,2,10,10,0,717.0,102.0,3.9,16.0,441.0,425.05,337.4
2018,2,10,10,15,550.0,153.5,4.2,16.35,423.5,429.9,344.78
2018,2,10,10,30,383.0,205.0,4.5,16.7,406.0,413.12,332.81
2018,2,10,10,45,499.0,182.5,4.8,17.0,457.0,490.59,396.11
2018,2,10,11,0,615.0,160.0,5.1,17.3,508.0,574.14,463.47
2018,2,10,11,15,644.5,155.5,5.25,17.45,530.0,620.31,500.37
2018,2,10,11,30,674.0,151.0,5.4,17.6,552.0,666.57,537.07
2018,2,10,11,45,742.5,133.0,5.55,17.75,581.5,727.68,585.42
2018,2,10,12,0,811.0,115.0,5.7,17.9,611.0,786.58,629.45
2018,2,10,12,15,793.5,121.5,5.85,17.9,608.0,805.58,643.87
2018,2,10,12,30,776.0,128.0,6.0,17.9,605.0,825.31,659.15
2018,2,10,12,45,756.5,132.0,6.1,17.9,593.0,832.85,665.27
2018,2,10,13,0,737.0,136.0,6.2,17.9,581.0,836.57,668.76
2018,2,10,13,15,736.5,132.0,6.25,17.8,568.5,844.43,675.56
2018,2,10,13,30,736.0,128.0,6.3,17.7,556.0,849.03,680.07
2018,2,10,13,45,634.0,151.5,6.3,17.6,511.0,789.2,636.11
2018,2,10,14,0,532.0,175.0,6.3,17.5,466.0,718.57,583.02
2018,2,10,14,15,467.5,179.5,6.15,17.3,425.5,665.99,542.46
2018,2,10,14,30,403.0,184.0,6.0,17.1,385.0,611.87,500.17
2018,2,10,14,45,609.5,126.5,5.85,16.85,407.0,733.73,599.22
2018,2,10,15,0,816.0,69.0,5.7,16.6,429.0,831.7,674.64
2018,2,10,15,15,848.0,60.0,5.7,16.6,404.0,824.65,670.25
2018,2,10,15,30,880.0,51.0,5.7,16.6,379.0,821.32,669.06
2018,2,10,15,45,848.5,49.0,5.1,15.65,333.5,771.29,631.37
2018,2,10,16,0,817.0,47.0,4.5,14.7,288.0,720.14,591.88
2018,2,10,16,15,763.0,43.5,4.45,14.05,238.5,649.21,537.42
2018,2,10,16,30,709.0,40.0,4.4,13.4,189.0,585.6,486.16
2018,2,10,16,45,581.0,37.0,4.35,12.8,138.5,467.34,388.03
2018,2,10,17,0,453.0,34.0,4.3,12.2,88.0,365.04,295.71
2018,2,10,17,15,300.0,24.0,4.4,11.75,53.0,237.0,146.83
2018,2,10,17,30,147.0,14.0,4.5,11.3,18.0,91.9,0.0
2018,2,10,17,45,73.5,7.0,4.55,10.9,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,8.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,4.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,11,6,45,33.0,3.0,1.1,3.35,2.5,0.0,0.0
2018,2,11,7,0,66.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,2,11,7,15,240.0,16.5,1.4,4.5,32.5,15.01,0.0
2018,2,11,7,30,414.0,27.0,1.7,5.4,60.0,22.54,11.19
2018,2,11,7,45,519.5,33.5,2.05,6.3,103.5,29.45,20.48
2018,2,11,8,0,625.0,40.0,2.4,7.2,147.0,34.34,25.45
2018,2,11,8,15,646.5,49.5,2.55,8.0,189.5,57.27,33.43
2018,2,11,8,30,668.0,59.0,2.7,8.8,232.0,107.86,60.63
2018,2,11,8,45,495.0,82.0,2.9,9.6,223.5,146.94,98.77
2018,2,11,9,0,322.0,105.0,3.1,10.4,215.0,162.12,120.61
2018,2,11,9,15,171.0,108.0,3.25,10.95,167.0,144.74,113.07
2018,2,11,9,30,20.0,111.0,3.4,11.5,119.0,105.85,84.67
2018,2,11,9,45,17.5,132.0,3.6,12.1,139.5,123.7,99.6
2018,2,11,10,0,15.0,153.0,3.8,12.7,160.0,142.81,115.28
2018,2,11,10,15,64.0,184.0,3.85,12.75,217.5,200.88,163.46
2018,2,11,10,30,113.0,215.0,3.9,12.8,275.0,268.55,219.19
2018,2,11,10,45,61.5,185.0,3.95,12.8,218.0,209.28,170.27
2018,2,11,11,0,10.0,155.0,4.0,12.8,161.0,145.8,117.06
2018,2,11,11,15,11.5,172.5,4.0,12.6,179.5,163.96,132.17
2018,2,11,11,30,13.0,190.0,4.0,12.4,198.0,182.55,147.49
2018,2,11,11,45,16.5,202.0,3.95,12.15,212.0,197.78,160.12
2018,2,11,12,0,20.0,214.0,3.9,11.9,226.0,213.48,173.16
2018,2,11,12,15,95.0,241.5,4.15,11.8,300.0,317.06,259.93
2018,2,11,12,30,170.0,269.0,4.4,11.7,374.0,430.0,352.46
2018,2,11,12,45,186.5,274.0,4.65,11.65,388.5,457.03,374.66
2018,2,11,13,0,203.0,279.0,4.9,11.6,403.0,484.29,397.39
2018,2,11,13,15,123.0,228.5,5.1,11.55,303.0,359.41,296.41
2018,2,11,13,30,43.0,178.0,5.3,11.5,203.0,216.72,177.99
2018,2,11,13,45,180.5,178.0,5.55,11.5,278.0,377.08,315.17
2018,2,11,14,0,318.0,178.0,5.8,11.5,353.0,506.55,424.29
2018,2,11,14,15,282.5,181.5,5.8,11.45,331.0,480.14,402.31
2018,2,11,14,30,247.0,185.0,5.8,11.4,309.0,453.23,380.24
2018,2,11,14,45,527.5,132.0,5.75,11.35,374.0,659.44,553.21
2018,2,11,15,0,808.0,79.0,5.7,11.3,439.0,839.39,694.46
2018,2,11,15,15,799.0,74.0,5.7,11.3,402.5,811.21,673.26
2018,2,11,15,30,790.0,69.0,5.7,11.3,366.0,780.12,650.55
2018,2,11,15,45,757.5,64.5,5.55,10.9,321.5,727.73,610.82
2018,2,11,16,0,725.0,60.0,5.4,10.5,277.0,674.2,569.14
2018,2,11,16,15,677.5,55.0,5.3,10.05,231.0,608.0,515.95
2018,2,11,16,30,630.0,50.0,5.2,9.6,185.0,542.43,461.03
2018,2,11,16,45,549.0,43.5,5.1,9.2,140.0,461.42,390.14
2018,2,11,17,0,468.0,37.0,5.0,8.8,95.0,378.72,312.65
2018,2,11,17,15,310.0,26.0,4.95,8.6,57.5,247.17,165.8
2018,2,11,17,30,152.0,15.0,4.9,8.4,20.0,95.75,0.0
2018,2,11,17,45,76.0,7.5,4.85,8.15,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
