Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,30,985.0,79.0,1.1,10.2,768.0,855.24,660.84
2018,3,4,11,45,988.0,79.0,1.15,10.6,778.0,895.15,686.95
2018,3,4,12,0,991.0,79.0,1.2,11.0,788.0,931.74,710.7
2018,3,4,12,15,989.5,81.0,1.25,11.15,789.5,963.17,731.6
2018,3,4,12,30,988.0,83.0,1.3,11.3,791.0,990.78,750.03
2018,3,4,12,45,983.0,84.0,1.3,11.45,783.0,1010.12,762.21
2018,3,4,13,0,978.0,85.0,1.3,11.6,775.0,1025.33,771.89
2018,3,4,13,15,974.0,84.5,1.35,11.65,760.0,1035.59,779.72
2018,3,4,13,30,970.0,84.0,1.4,11.7,745.0,1041.68,785.07
2018,3,4,13,45,964.0,82.5,1.45,11.75,721.5,1040.49,785.85
2018,3,4,14,0,958.0,81.0,1.5,11.8,698.0,1035.15,784.16
2018,3,4,14,15,948.5,80.0,1.55,11.7,667.5,1022.98,778.55
2018,3,4,14,30,939.0,79.0,1.6,11.6,637.0,1006.9,770.5
2018,3,4,14,45,925.5,77.0,1.6,11.55,599.5,982.02,755.65
2018,3,4,15,0,912.0,75.0,1.6,11.5,562.0,953.66,738.51
2018,3,4,15,15,893.5,72.5,1.6,11.5,518.5,916.86,715.32
2018,3,4,15,30,875.0,70.0,1.6,11.5,475.0,877.32,690.0
2018,3,4,15,45,849.0,67.0,1.6,11.05,427.0,836.63,664.51
2018,3,4,16,0,823.0,64.0,1.6,10.6,379.0,785.39,630.64
2018,3,4,16,15,785.0,61.0,1.45,9.8,328.5,723.26,586.87
2018,3,4,16,30,747.0,58.0,1.3,9.0,278.0,660.97,541.39
2018,3,4,16,45,688.0,52.5,1.15,8.2,226.0,580.93,480.14
2018,3,4,17,0,629.0,47.0,1.0,7.4,174.0,503.47,417.54
2018,3,4,17,15,529.5,40.0,1.05,6.9,126.0,409.64,337.51
2018,3,4,17,30,430.0,33.0,1.1,6.4,78.0,318.04,250.73
2018,3,4,17,45,263.0,21.5,1.15,5.85,44.5,182.07,15.87
2018,3,4,18,0,96.0,10.0,1.2,5.3,11.0,53.66,0.0
2018,3,4,18,15,48.0,5.0,1.2,5.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-0.55,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,0.2,3.0,0.0,0.0
2018,3,5,6,45,191.5,16.5,2.4,1.0,30.0,15.01,0.0
2018,3,5,7,0,356.0,29.0,2.7,1.8,57.0,24.42,12.64
2018,3,5,7,15,474.0,36.5,2.75,2.4,103.0,29.5,20.91
2018,3,5,7,30,592.0,44.0,2.8,3.0,149.0,37.85,29.17
2018,3,5,7,45,659.5,49.5,2.9,3.6,201.0,41.42,32.75
2018,3,5,8,0,727.0,55.0,3.0,4.2,253.0,45.01,36.15
2018,3,5,8,15,770.0,59.0,3.0,4.9,305.0,97.78,53.29
2018,3,5,8,30,813.0,63.0,3.0,5.6,357.0,158.94,95.87
2018,3,5,8,45,841.5,66.5,3.05,6.3,406.5,221.84,149.8
2018,3,5,9,0,870.0,70.0,3.1,7.0,456.0,287.59,209.79
2018,3,5,9,15,892.0,71.5,3.05,7.55,501.0,354.12,271.19
2018,3,5,9,30,914.0,73.0,3.0,8.1,546.0,419.22,330.33
2018,3,5,9,45,930.5,74.0,3.0,8.7,586.0,482.4,386.27
2018,3,5,10,0,947.0,75.0,3.0,9.3,626.0,545.59,440.2
2018,3,5,10,15,957.5,76.0,3.0,9.8,659.0,605.19,489.58
2018,3,5,10,30,968.0,77.0,3.0,10.3,692.0,663.55,536.26
2018,3,5,10,45,975.5,78.0,2.95,10.85,717.5,718.46,578.43
2018,3,5,11,0,983.0,79.0,2.9,11.4,743.0,771.29,617.0
2018,3,5,11,15,987.0,79.5,2.85,11.75,760.5,818.7,649.4
2018,3,5,11,30,991.0,80.0,2.8,12.1,778.0,863.24,679.3
2018,3,5,11,45,994.0,79.5,2.75,12.45,787.5,902.81,705.29
2018,3,5,12,0,997.0,79.0,2.7,12.8,797.0,939.03,728.68
2018,3,5,12,15,998.0,79.0,2.7,13.0,798.5,970.54,749.5
2018,3,5,12,30,999.0,79.0,2.7,13.2,800.0,998.28,767.74
2018,3,5,12,45,997.5,78.5,2.65,13.4,792.5,1019.24,780.88
2018,3,5,13,0,996.0,78.0,2.6,13.6,785.0,1036.1,791.36
2018,3,5,13,15,992.5,77.5,2.6,13.65,770.0,1046.91,798.88
2018,3,5,13,30,989.0,77.0,2.6,13.7,755.0,1053.48,803.79
2018,3,5,13,45,983.0,76.0,2.6,13.75,731.5,1052.8,804.03
2018,3,5,14,0,977.0,75.0,2.6,13.8,708.0,1047.91,801.69
2018,3,5,14,15,968.0,73.5,2.55,13.7,677.0,1035.35,794.27
2018,3,5,14,30,959.0,72.0,2.5,13.6,646.0,1018.78,784.33
2018,3,5,14,45,947.0,70.5,2.5,13.55,609.0,995.5,770.34
2018,3,5,15,0,935.0,69.0,2.5,13.5,572.0,968.64,753.93
2018,3,5,15,15,917.5,67.0,2.5,13.5,528.5,932.74,731.0
2018,3,5,15,30,900.0,65.0,2.5,13.5,485.0,893.97,705.85
2018,3,5,15,45,875.5,62.5,2.15,12.95,437.0,845.96,671.97
2018,3,5,16,0,851.0,60.0,1.8,12.4,389.0,796.18,636.14
2018,3,5,16,15,815.0,56.5,1.6,11.45,337.5,741.94,598.42
2018,3,5,16,30,779.0,53.0,1.4,10.5,286.0,679.46,553.08
2018,3,5,16,45,697.5,49.5,1.25,9.55,229.0,584.69,481.45
2018,3,5,17,0,616.0,46.0,1.1,8.6,172.0,494.32,409.57
2018,3,5,17,15,521.5,39.5,1.15,8.05,125.5,404.28,332.96
2018,3,5,17,30,427.0,33.0,1.2,7.5,79.0,316.61,250.82
2018,3,5,17,45,238.0,19.5,1.25,7.0,43.0,169.05,40.65
2018,3,5,18,0,49.0,6.0,1.3,6.5,7.0,28.22,0.0
2018,3,5,18,15,24.5,3.0,1.3,6.4,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.15,4.3,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,6,6,45,48.0,13.0,1.05,5.45,16.0,11.82,0.0
2018,3,6,7,0,76.0,23.0,1.0,6.0,29.0,18.84,9.06
2018,3,6,7,15,258.0,36.5,1.2,6.65,79.5,28.15,19.47
2018,3,6,7,30,440.0,50.0,1.4,7.3,130.0,39.18,29.94
2018,3,6,7,45,299.5,70.0,1.6,7.95,132.0,51.95,41.79
2018,3,6,8,0,159.0,90.0,1.8,8.6,134.0,68.19,56.56
2018,3,6,8,15,184.5,118.5,1.9,9.15,179.0,104.6,78.54
2018,3,6,8,30,210.0,147.0,2.0,9.7,224.0,145.72,110.19
2018,3,6,8,45,252.5,163.0,2.05,10.3,268.0,184.59,141.0
2018,3,6,9,0,295.0,179.0,2.1,10.9,312.0,228.85,177.44
2018,3,6,9,15,417.5,172.0,2.1,11.4,379.5,286.03,223.03
2018,3,6,9,30,540.0,165.0,2.1,11.9,447.0,356.43,280.31
2018,3,6,9,45,736.5,120.0,2.1,12.45,535.0,440.61,348.16
2018,3,6,10,0,933.0,75.0,2.1,13.0,623.0,540.9,428.32
2018,3,6,10,15,943.0,76.5,2.05,13.45,655.5,599.98,475.47
2018,3,6,10,30,953.0,78.0,2.0,13.9,688.0,657.82,520.12
2018,3,6,10,45,960.0,79.0,1.95,14.35,713.0,711.68,560.23
2018,3,6,11,0,967.0,80.0,1.9,14.8,738.0,763.46,596.79
2018,3,6,11,15,971.5,81.0,1.8,15.2,756.0,811.07,627.48
2018,3,6,11,30,976.0,82.0,1.7,15.6,774.0,855.92,655.6
2018,3,6,11,45,978.0,82.0,1.6,16.0,783.0,894.68,678.98
2018,3,6,12,0,980.0,82.0,1.5,16.4,792.0,930.09,699.7
2018,3,6,12,15,980.0,82.0,1.4,16.7,793.0,960.22,716.83
2018,3,6,12,30,980.0,82.0,1.3,17.0,794.0,986.6,731.29
2018,3,6,12,45,978.0,82.0,1.15,17.3,787.0,1007.26,740.95
2018,3,6,13,0,976.0,82.0,1.0,17.6,780.0,1023.89,747.83
2018,3,6,13,15,971.0,82.0,0.9,17.75,764.0,1033.58,751.67
2018,3,6,13,30,966.0,82.0,0.8,17.9,748.0,1039.11,753.01
2018,3,6,13,45,936.5,86.5,0.7,18.0,715.5,1022.1,740.53
2018,3,6,14,0,907.0,91.0,0.6,18.1,683.0,1001.05,725.99
2018,3,6,14,15,838.0,105.5,0.6,18.1,633.0,960.3,701.71
2018,3,6,14,30,769.0,120.0,0.6,18.1,583.0,905.97,668.7
2018,3,6,14,45,793.5,103.0,0.6,18.1,556.0,901.57,668.09
2018,3,6,15,0,818.0,86.0,0.6,18.1,529.0,892.08,663.51
2018,3,6,15,15,825.0,77.0,0.6,18.1,494.0,871.73,651.93
2018,3,6,15,30,832.0,68.0,0.6,18.1,459.0,838.62,631.94
2018,3,6,15,45,770.5,71.5,0.65,17.75,405.5,776.93,593.95
2018,3,6,16,0,709.0,75.0,0.7,17.4,352.0,706.59,548.81
2018,3,6,16,15,651.5,72.0,0.75,16.5,300.5,637.62,503.81
2018,3,6,16,30,594.0,69.0,0.8,15.6,249.0,565.9,454.31
2018,3,6,16,45,512.0,64.0,0.9,14.7,199.0,476.49,388.29
2018,3,6,17,0,430.0,59.0,1.0,13.8,149.0,392.06,321.34
2018,3,6,17,15,354.5,48.0,1.05,13.0,108.5,310.86,253.25
2018,3,6,17,30,279.0,37.0,1.1,12.2,68.0,235.79,185.14
2018,3,6,17,45,172.5,23.0,1.2,11.4,39.0,139.73,48.56
2018,3,6,18,0,66.0,9.0,1.3,10.6,10.0,38.86,0.0
2018,3,6,18,15,33.0,4.5,1.3,10.25,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,6,15,9.0,2.0,0.65,9.1,2.0,0.0,0.0
2018,3,7,6,30,18.0,4.0,0.7,9.0,4.0,0.0,0.0
2018,3,7,6,45,9.0,15.0,0.7,8.9,15.0,13.64,0.0
2018,3,7,7,0,0.0,26.0,0.7,8.8,26.0,22.63,12.51
2018,3,7,7,15,3.0,44.5,0.7,9.25,45.0,37.96,28.01
2018,3,7,7,30,6.0,63.0,0.7,9.7,64.0,53.14,42.22
2018,3,7,7,45,7.0,56.5,0.65,10.1,58.0,49.42,39.2
2018,3,7,8,0,8.0,50.0,0.6,10.5,52.0,44.17,34.55
2018,3,7,8,15,4.0,44.0,0.65,10.95,45.0,39.08,28.25
2018,3,7,8,30,0.0,38.0,0.7,11.4,38.0,33.5,23.47
2018,3,7,8,45,0.0,47.5,0.8,11.9,47.5,41.92,30.59
2018,3,7,9,0,0.0,57.0,0.9,12.4,57.0,50.35,37.62
2018,3,7,9,15,29.0,124.0,1.1,13.3,139.5,118.53,93.91
2018,3,7,9,30,58.0,191.0,1.3,14.2,222.0,190.0,151.54
2018,3,7,9,45,164.0,224.5,1.5,15.05,320.0,274.08,217.7
2018,3,7,10,0,270.0,258.0,1.7,15.9,418.0,373.11,294.79
2018,3,7,10,15,242.5,277.0,1.85,16.6,426.5,389.84,307.38
2018,3,7,10,30,215.0,296.0,2.0,17.3,435.0,407.36,320.37
2018,3,7,10,45,423.0,247.5,2.2,17.95,533.5,526.57,413.26
2018,3,7,11,0,631.0,199.0,2.4,18.6,632.0,654.45,510.07
2018,3,7,11,15,773.5,150.0,2.5,18.9,693.5,743.84,576.76
2018,3,7,11,30,916.0,101.0,2.6,19.2,755.0,831.11,637.96
2018,3,7,11,45,922.0,100.0,2.65,19.5,765.5,870.18,663.55
2018,3,7,12,0,928.0,99.0,2.7,19.8,776.0,906.33,687.39
2018,3,7,12,15,950.0,90.5,2.75,19.95,784.0,945.27,713.45
2018,3,7,12,30,972.0,82.0,2.8,20.1,792.0,981.38,737.47
2018,3,7,12,45,971.5,81.0,2.85,20.2,785.0,1002.05,751.33
2018,3,7,13,0,971.0,80.0,2.9,20.3,778.0,1018.75,762.8
2018,3,7,13,15,967.5,79.0,2.9,20.3,762.5,1028.53,769.68
2018,3,7,13,30,964.0,78.0,2.9,20.3,747.0,1034.16,774.04
2018,3,7,13,45,958.5,76.5,2.9,20.3,724.0,1033.1,774.17
2018,3,7,14,0,953.0,75.0,2.9,20.3,701.0,1027.91,771.79
2018,3,7,14,15,944.5,73.5,2.9,20.1,670.5,1015.75,765.53
2018,3,7,14,30,936.0,72.0,2.9,19.9,640.0,999.66,756.82
2018,3,7,14,45,924.0,70.0,2.9,19.65,603.0,975.83,743.1
2018,3,7,15,0,912.0,68.0,2.9,19.4,566.0,948.48,727.01
2018,3,7,15,15,894.5,66.5,2.9,19.4,523.5,913.47,704.85
2018,3,7,15,30,877.0,65.0,2.9,19.4,481.0,875.7,680.56
2018,3,7,15,45,852.0,62.5,2.65,18.3,433.5,827.67,649.6
2018,3,7,16,0,827.0,60.0,2.4,17.2,386.0,777.98,616.72
2018,3,7,16,15,792.0,56.5,2.3,16.15,335.5,725.21,581.45
2018,3,7,16,30,757.0,53.0,2.2,15.1,285.0,664.18,538.47
2018,3,7,16,45,548.5,60.0,2.05,14.05,212.0,497.77,411.42
2018,3,7,17,0,340.0,67.0,1.9,13.0,139.0,338.28,281.11
2018,3,7,17,15,255.5,52.5,2.0,12.35,98.5,252.65,208.15
2018,3,7,17,30,171.0,38.0,2.1,11.7,58.0,175.21,138.54
2018,3,7,17,45,123.0,24.0,2.2,11.05,34.5,116.52,50.69
2018,3,7,18,0,75.0,10.0,2.3,10.4,11.0,43.97,0.0
2018,3,7,18,15,37.5,5.0,2.25,10.3,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.5,0.5,1.0,9.45,0.5,0.0,0.0
2018,3,8,6,30,1.0,1.0,1.1,9.9,1.0,0.91,0.0
2018,3,8,6,45,0.5,6.0,1.15,10.4,6.0,5.26,0.0
2018,3,8,7,0,0.0,11.0,1.2,10.9,11.0,9.66,2.25
2018,3,8,7,15,0.5,17.5,1.25,11.2,17.5,15.38,7.96
2018,3,8,7,30,1.0,24.0,1.3,11.5,24.0,21.12,13.35
2018,3,8,7,45,11.0,55.0,1.3,11.85,58.0,48.33,37.98
2018,3,8,8,0,21.0,86.0,1.3,12.2,92.0,71.39,58.65
2018,3,8,8,15,16.0,107.5,1.35,12.6,112.5,92.55,73.19
2018,3,8,8,30,11.0,129.0,1.4,13.0,133.0,111.48,88.94
2018,3,8,8,45,21.5,150.5,1.45,13.4,160.0,133.22,106.28
2018,3,8,9,0,32.0,172.0,1.5,13.8,187.0,155.65,124.13
2018,3,8,9,15,35.5,163.0,1.55,14.1,181.0,153.67,122.23
2018,3,8,9,30,39.0,154.0,1.6,14.4,175.0,151.08,119.99
2018,3,8,9,45,38.5,181.5,1.65,14.65,203.5,178.48,142.21
2018,3,8,10,0,38.0,209.0,1.7,14.9,232.0,206.41,164.45
2018,3,8,10,15,91.5,245.0,1.75,15.2,303.5,272.61,217.22
2018,3,8,10,30,145.0,281.0,1.8,15.5,375.0,351.29,278.79
2018,3,8,10,45,209.5,299.0,1.8,15.8,440.5,421.54,332.99
2018,3,8,11,0,274.0,317.0,1.8,16.1,506.0,506.23,396.9
2018,3,8,11,15,312.5,313.0,1.8,16.45,533.5,548.13,427.83
2018,3,8,11,30,351.0,309.0,1.8,16.8,561.0,591.92,460.05
2018,3,8,11,45,355.0,308.0,1.85,17.15,565.5,611.88,474.21
2018,3,8,12,0,359.0,307.0,1.9,17.5,570.0,630.68,487.63
2018,3,8,12,15,399.5,294.0,1.95,17.7,587.5,681.11,524.61
2018,3,8,12,30,440.0,281.0,2.0,17.9,605.0,719.91,553.0
2018,3,8,12,45,615.0,215.0,2.1,18.1,663.0,832.78,636.83
2018,3,8,13,0,790.0,149.0,2.2,18.3,721.0,935.77,707.52
2018,3,8,13,15,829.0,131.5,2.2,18.3,720.5,967.27,728.1
2018,3,8,13,30,868.0,114.0,2.2,18.3,720.0,994.96,746.92
2018,3,8,13,45,893.5,101.5,2.25,18.3,708.0,1001.12,752.14
2018,3,8,14,0,919.0,89.0,2.3,18.3,696.0,1013.37,761.84
2018,3,8,14,15,837.0,109.0,2.25,18.1,643.0,966.16,731.31
2018,3,8,14,30,755.0,129.0,2.2,17.9,590.0,911.77,696.22
2018,3,8,14,45,730.5,127.5,2.15,17.7,552.0,879.2,675.83
2018,3,8,15,0,706.0,126.0,2.1,17.5,514.0,844.04,653.29
2018,3,8,15,15,708.5,114.5,2.1,17.5,478.5,819.2,637.83
2018,3,8,15,30,711.0,103.0,2.1,17.5,443.0,791.04,619.77
2018,3,8,15,45,713.0,92.5,1.9,16.9,404.5,760.46,599.52
2018,3,8,16,0,715.0,82.0,1.7,16.3,366.0,726.79,576.65
2018,3,8,16,15,721.0,71.5,1.6,15.55,326.0,688.44,550.87
2018,3,8,16,30,727.0,61.0,1.5,14.8,286.0,652.28,525.73
2018,3,8,16,45,617.5,60.0,1.35,14.0,227.5,547.43,446.71
2018,3,8,17,0,508.0,59.0,1.2,13.2,169.0,444.89,364.93
2018,3,8,17,15,389.0,49.0,1.25,12.65,120.0,333.84,273.04
2018,3,8,17,30,270.0,39.0,1.3,12.1,71.0,232.78,184.79
2018,3,8,17,45,167.5,25.0,1.35,11.5,41.5,142.02,72.81
2018,3,8,18,0,65.0,11.0,1.4,10.9,12.0,40.25,0.0
2018,3,8,18,15,32.5,5.5,1.4,10.6,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.5,1.25,7.25,3.5,0.0,0.0
2018,3,9,6,30,36.0,7.0,1.4,7.7,7.0,6.37,0.0
2018,3,9,6,45,133.0,21.5,1.55,8.15,33.0,17.05,0.0
2018,3,9,7,0,230.0,36.0,1.7,8.6,59.0,28.16,17.98
2018,3,9,7,15,302.0,47.5,1.95,9.1,96.0,36.55,26.91
2018,3,9,7,30,374.0,59.0,2.2,9.6,133.0,44.7,34.72
2018,3,9,7,45,352.0,78.5,2.4,10.1,163.5,58.1,47.03
2018,3,9,8,0,330.0,98.0,2.6,10.6,194.0,73.13,60.57
2018,3,9,8,15,310.0,121.5,2.65,11.15,225.0,117.82,84.12
2018,3,9,8,30,290.0,145.0,2.7,11.7,256.0,157.07,115.26
2018,3,9,8,45,281.0,168.0,2.75,12.25,286.5,196.11,148.58
2018,3,9,9,0,272.0,191.0,2.8,12.8,317.0,234.4,181.89
2018,3,9,9,15,278.5,210.5,2.7,13.35,350.0,274.07,215.49
2018,3,9,9,30,285.0,230.0,2.6,13.9,383.0,314.61,249.17
2018,3,9,9,45,226.5,245.5,2.5,14.5,372.5,320.75,255.26
2018,3,9,10,0,168.0,261.0,2.4,15.1,362.0,321.67,256.16
2018,3,9,10,15,170.5,276.5,2.3,15.45,383.5,350.07,278.36
2018,3,9,10,30,173.0,292.0,2.2,15.8,405.0,378.67,300.15
2018,3,9,10,45,334.5,273.5,2.1,16.15,502.5,487.05,384.75
2018,3,9,11,0,496.0,255.0,2.0,16.5,600.0,611.8,478.56
2018,3,9,11,15,500.5,260.5,2.05,16.65,615.5,647.34,503.99
2018,3,9,11,30,505.0,266.0,2.1,16.8,631.0,681.65,528.88
2018,3,9,11,45,446.5,291.5,2.2,17.0,617.5,682.32,528.13
2018,3,9,12,0,388.0,317.0,2.3,17.2,604.0,666.44,515.77
2018,3,9,12,15,372.5,321.5,2.3,17.2,597.0,673.5,520.84
2018,3,9,12,30,357.0,326.0,2.3,17.2,590.0,678.3,524.1
2018,3,9,12,45,361.5,323.0,2.25,17.25,588.0,691.5,533.63
2018,3,9,13,0,366.0,320.0,2.2,17.3,586.0,703.18,542.02
2018,3,9,13,15,444.5,284.0,2.2,17.25,601.0,764.15,587.93
2018,3,9,13,30,523.0,248.0,2.2,17.2,616.0,809.45,622.35
2018,3,9,13,45,630.0,200.5,2.2,17.15,629.5,873.61,669.99
2018,3,9,14,0,737.0,153.0,2.2,17.1,643.0,928.5,708.09
2018,3,9,14,15,763.5,136.5,2.15,16.95,624.5,934.23,712.44
2018,3,9,14,30,790.0,120.0,2.1,16.8,606.0,929.72,710.49
2018,3,9,14,45,600.0,165.0,2.05,16.7,521.5,798.89,620.82
2018,3,9,15,0,410.0,210.0,2.0,16.6,437.0,657.42,517.8
2018,3,9,15,15,384.0,197.5,2.0,16.6,397.5,594.52,473.91
2018,3,9,15,30,358.0,185.0,2.0,16.6,358.0,549.44,441.37
2018,3,9,15,45,352.0,166.0,1.8,16.05,322.0,513.27,415.52
2018,3,9,16,0,346.0,147.0,1.6,15.5,286.0,475.88,388.13
2018,3,9,16,15,369.0,124.0,1.5,14.85,255.0,472.02,386.93
2018,3,9,16,30,392.0,101.0,1.4,14.2,224.0,447.72,369.31
2018,3,9,16,45,355.5,86.5,1.35,13.5,183.0,388.18,321.93
2018,3,9,17,0,319.0,72.0,1.3,12.8,142.0,330.75,274.49
2018,3,9,17,15,264.5,57.0,1.3,12.4,104.5,264.09,217.13
2018,3,9,17,30,210.0,42.0,1.3,12.0,67.0,202.62,161.39
2018,3,9,17,45,135.5,27.0,1.35,11.6,40.0,129.53,73.23
2018,3,9,18,0,61.0,12.0,1.4,11.2,13.0,39.31,0.0
2018,3,9,18,15,30.5,6.0,1.4,11.0,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.3,1.0,0.91,0.0
2018,3,10,6,45,2.5,3.0,0.95,8.6,3.0,2.68,0.0
2018,3,10,7,0,0.0,5.0,0.9,8.9,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.2,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.5,8.0,7.02,0.74
2018,3,10,7,45,0.0,10.0,0.8,9.75,10.0,8.78,2.39
2018,3,10,8,0,0.0,12.0,0.8,10.0,12.0,10.54,4.01
2018,3,10,8,15,0.0,17.0,0.7,10.25,17.0,14.95,7.46
2018,3,10,8,30,0.0,22.0,0.6,10.5,22.0,19.37,11.28
2018,3,10,8,45,0.0,36.0,0.5,10.7,36.0,31.74,21.96
2018,3,10,9,0,0.0,50.0,0.4,10.9,50.0,44.15,32.54
2018,3,10,9,15,0.0,79.5,0.45,11.25,79.5,70.36,54.66
2018,3,10,9,30,0.0,109.0,0.5,11.6,109.0,96.32,76.12
2018,3,10,9,45,1.5,139.0,0.55,11.95,140.0,123.46,98.22
2018,3,10,10,0,3.0,169.0,0.6,12.3,171.0,151.11,120.4
2018,3,10,10,15,3.0,170.5,0.65,12.45,172.5,153.1,121.63
2018,3,10,10,30,3.0,172.0,0.7,12.6,174.0,155.02,122.95
2018,3,10,10,45,2.5,153.5,0.75,12.8,155.0,138.5,109.32
2018,3,10,11,0,2.0,135.0,0.8,13.0,136.0,121.74,95.56
2018,3,10,11,15,4.0,155.5,0.85,13.1,158.0,142.14,112.12
2018,3,10,11,30,6.0,176.0,0.9,13.2,180.0,162.95,128.81
2018,3,10,11,45,5.0,169.5,0.9,13.3,173.0,156.63,123.5
2018,3,10,12,0,4.0,163.0,0.9,13.4,166.0,150.16,118.2
2018,3,10,12,15,5.5,183.0,0.9,13.45,187.0,170.58,134.64
2018,3,10,12,30,7.0,203.0,0.9,13.5,208.0,191.45,151.25
2018,3,10,12,45,6.0,193.0,0.85,13.55,197.5,181.54,143.22
2018,3,10,13,0,5.0,183.0,0.8,13.6,187.0,171.51,135.22
2018,3,10,13,15,3.5,173.0,0.75,13.6,175.5,160.89,126.75
2018,3,10,13,30,2.0,163.0,0.7,13.6,164.0,150.19,118.21
2018,3,10,13,45,3.0,170.0,0.65,13.55,172.0,158.32,124.97
2018,3,10,14,0,4.0,177.0,0.6,13.5,180.0,166.67,131.86
2018,3,10,14,15,4.0,173.5,0.55,13.45,176.0,163.82,129.73
2018,3,10,14,30,4.0,170.0,0.5,13.4,172.0,161.03,127.72
2018,3,10,14,45,7.0,168.5,0.45,13.35,172.5,163.24,129.91
2018,3,10,15,0,10.0,167.0,0.4,13.3,173.0,165.57,132.2
2018,3,10,15,15,14.5,167.5,0.4,13.3,175.0,171.59,137.61
2018,3,10,15,30,19.0,168.0,0.4,13.3,177.0,177.95,143.3
2018,3,10,15,45,28.5,161.5,0.4,13.0,173.5,194.67,157.77
2018,3,10,16,0,38.0,155.0,0.4,12.7,170.0,198.01,161.32
2018,3,10,16,15,33.0,132.5,0.5,12.35,144.5,168.56,137.76
2018,3,10,16,30,28.0,110.0,0.6,12.0,119.0,139.12,113.75
2018,3,10,16,45,25.0,95.5,0.65,11.6,102.5,122.1,99.57
2018,3,10,17,0,22.0,81.0,0.7,11.2,86.0,105.69,85.38
2018,3,10,17,15,13.0,61.0,0.75,11.0,63.5,70.45,54.66
2018,3,10,17,30,4.0,41.0,0.8,10.8,41.0,43.9,31.05
2018,3,10,17,45,8.0,24.5,0.85,10.55,24.5,31.91,15.4
2018,3,10,18,0,12.0,8.0,0.9,10.3,8.0,12.87,0.0
2018,3,10,18,15,6.0,4.0,0.9,10.15,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,6,15,45.0,5.0,0.65,6.35,5.5,0.0,0.0
2018,3,11,6,30,90.0,10.0,0.7,6.8,11.0,9.1,0.0
2018,3,11,6,45,247.5,22.0,0.75,7.25,44.5,18.4,0.0
2018,3,11,7,0,405.0,34.0,0.8,7.7,78.0,27.87,18.45
2018,3,11,7,15,502.5,42.0,0.7,8.25,126.0,33.31,24.32
2018,3,11,7,30,600.0,50.0,0.6,8.8,174.0,38.7,29.58
2018,3,11,7,45,658.0,55.0,0.55,9.3,225.5,45.26,35.68
2018,3,11,8,0,716.0,60.0,0.5,9.8,277.0,56.07,37.26
2018,3,11,8,15,755.0,64.0,0.4,10.5,328.5,111.65,61.25
2018,3,11,8,30,794.0,68.0,0.3,11.2,380.0,172.02,104.41
2018,3,11,8,45,820.5,71.5,0.25,11.9,428.5,233.84,156.04
2018,3,11,9,0,847.0,75.0,0.2,12.6,477.0,298.26,211.74
2018,3,11,9,15,868.5,76.5,0.3,13.2,521.5,363.76,268.7
2018,3,11,9,30,890.0,78.0,0.4,13.8,566.0,427.64,323.13
2018,3,11,9,45,906.5,79.0,0.5,14.4,605.5,489.71,374.58
2018,3,11,10,0,923.0,80.0,0.6,15.0,645.0,551.81,424.24
2018,3,11,10,15,927.5,83.5,0.75,15.55,675.5,609.31,469.42
2018,3,11,10,30,932.0,87.0,0.9,16.1,706.0,665.07,511.93
2018,3,11,10,45,892.5,105.5,1.1,16.65,716.0,704.42,541.68
2018,3,11,11,0,853.0,124.0,1.3,17.2,726.0,742.03,569.25
2018,3,11,11,15,865.0,123.0,1.45,17.55,745.5,789.78,603.01
2018,3,11,11,30,877.0,122.0,1.6,17.9,765.0,835.62,634.28
2018,3,11,11,45,899.5,115.5,1.75,18.25,781.5,875.43,661.27
2018,3,11,12,0,922.0,109.0,1.9,18.6,798.0,919.47,691.04
2018,3,11,12,15,914.5,112.5,2.0,18.75,796.5,945.12,708.34
2018,3,11,12,30,907.0,116.0,2.1,18.9,795.0,966.91,723.34
2018,3,11,12,45,933.0,103.5,2.15,19.0,796.5,998.82,744.73
2018,3,11,13,0,959.0,91.0,2.2,19.1,798.0,1027.3,763.77
2018,3,11,13,15,937.0,97.0,2.15,19.15,776.0,1026.97,763.01
2018,3,11,13,30,915.0,103.0,2.1,19.2,754.0,1022.33,759.91
2018,3,11,13,45,926.0,95.5,2.1,19.25,736.5,1030.33,765.93
2018,3,11,14,0,937.0,88.0,2.1,19.3,719.0,1034.14,769.25
2018,3,11,14,15,926.5,87.0,2.0,19.25,688.0,1020.56,760.38
2018,3,11,14,30,916.0,86.0,1.9,19.2,657.0,1003.15,749.33
2018,3,11,14,45,902.0,84.5,1.8,19.15,619.0,978.13,733.37
2018,3,11,15,0,888.0,83.0,1.7,19.1,581.0,949.74,715.29
2018,3,11,15,15,861.0,82.0,1.7,19.1,535.0,916.21,694.91
2018,3,11,15,30,834.0,81.0,1.7,19.1,489.0,870.77,666.22
2018,3,11,15,45,779.0,79.5,1.35,18.85,431.5,798.39,615.05
2018,3,11,16,0,724.0,78.0,1.0,18.6,374.0,726.13,563.22
2018,3,11,16,15,718.5,70.0,0.9,18.15,332.0,686.43,536.92
2018,3,11,16,30,713.0,62.0,0.8,17.7,290.0,644.48,507.69
2018,3,11,16,45,653.0,58.0,0.7,17.25,239.0,571.07,454.03
2018,3,11,17,0,593.0,54.0,0.6,16.8,188.0,496.58,396.59
2018,3,11,17,15,515.0,46.0,0.65,16.5,141.0,409.42,326.59
2018,3,11,17,30,437.0,38.0,0.7,16.2,94.0,328.58,257.09
2018,3,11,17,45,284.0,26.5,0.7,15.9,56.5,208.41,133.41
2018,3,11,18,0,131.0,15.0,0.7,15.6,19.0,74.68,0.0
2018,3,11,18,15,65.5,7.5,0.7,15.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.0,1.05,9.35,5.5,0.0,0.0
2018,3,12,6,30,62.0,10.0,1.1,9.9,11.0,9.1,0.0
2018,3,12,6,45,144.0,24.5,1.15,10.45,38.0,19.31,3.35
2018,3,12,7,0,226.0,39.0,1.2,11.0,65.0,30.29,20.43
2018,3,12,7,15,361.5,48.5,1.3,11.55,114.5,38.49,28.58
2018,3,12,7,30,497.0,58.0,1.4,12.1,164.0,44.94,34.73
2018,3,12,7,45,584.5,61.5,1.5,12.65,218.0,46.13,35.92
2018,3,12,8,0,672.0,65.0,1.6,13.2,272.0,56.93,36.56
2018,3,12,8,15,713.5,69.0,1.75,14.15,322.5,114.35,63.94
2018,3,12,8,30,755.0,73.0,1.9,15.1,373.0,172.56,105.75
2018,3,12,8,45,785.0,75.5,2.05,16.05,421.0,231.87,155.53
2018,3,12,9,0,815.0,78.0,2.2,17.0,469.0,294.24,210.11
2018,3,12,9,15,834.5,80.0,2.3,17.7,512.0,355.37,264.17
2018,3,12,9,30,854.0,82.0,2.4,18.4,555.0,419.21,319.13
2018,3,12,9,45,868.0,84.0,2.55,19.05,592.5,479.08,369.62
2018,3,12,10,0,882.0,86.0,2.7,19.7,630.0,538.78,418.31
2018,3,12,10,15,847.5,104.0,2.75,20.05,648.0,587.12,456.79
2018,3,12,10,30,813.0,122.0,2.8,20.4,666.0,630.03,489.75
2018,3,12,10,45,765.0,147.5,2.9,20.75,674.0,666.92,517.02
2018,3,12,11,0,717.0,173.0,3.0,21.1,682.0,697.31,538.69
2018,3,12,11,15,785.5,147.5,3.05,21.3,717.0,756.08,582.52
2018,3,12,11,30,854.0,122.0,3.1,21.5,752.0,819.16,626.11
2018,3,12,11,45,892.0,107.0,3.1,21.7,772.0,862.28,654.74
2018,3,12,12,0,930.0,92.0,3.1,21.9,792.0,910.16,686.5
2018,3,12,12,15,744.0,160.0,3.1,22.0,720.0,858.17,650.09
2018,3,12,12,30,558.0,228.0,3.1,22.1,648.0,775.5,591.02
2018,3,12,12,45,309.5,262.0,3.15,22.2,494.5,577.49,445.26
2018,3,12,13,0,61.0,296.0,3.2,22.3,341.0,352.86,272.03
2018,3,12,13,15,34.5,232.0,3.15,22.2,257.5,261.56,202.63
2018,3,12,13,30,8.0,168.0,3.1,22.1,174.0,160.78,123.5
2018,3,12,13,45,41.0,231.0,3.1,22.05,259.0,270.52,210.91
2018,3,12,14,0,74.0,294.0,3.1,22.0,344.0,375.97,292.62
2018,3,12,14,15,49.0,259.0,3.1,21.85,291.5,313.86,244.69
2018,3,12,14,30,24.0,224.0,3.1,21.7,239.0,235.84,184.08
2018,3,12,14,45,14.5,176.5,3.1,21.6,185.5,178.37,139.1
2018,3,12,15,0,5.0,129.0,3.1,21.5,132.0,122.08,94.15
2018,3,12,15,15,25.0,147.5,3.1,21.5,160.0,170.73,134.48
2018,3,12,15,30,45.0,166.0,3.1,21.5,188.0,211.61,168.19
2018,3,12,15,45,83.5,153.0,2.95,20.85,189.0,231.28,186.16
2018,3,12,16,0,122.0,140.0,2.8,20.2,190.0,263.09,213.66
2018,3,12,16,15,88.5,108.0,2.55,19.5,142.0,194.5,158.15
2018,3,12,16,30,55.0,76.0,2.3,18.8,94.0,127.88,103.13
2018,3,12,16,45,41.0,61.5,2.05,18.05,73.5,89.44,70.97
2018,3,12,17,0,27.0,47.0,1.8,17.3,53.0,63.1,48.38
2018,3,12,17,15,15.0,29.5,1.85,16.85,32.5,35.87,24.84
2018,3,12,17,30,3.0,12.0,1.9,16.4,12.0,12.26,4.51
2018,3,12,17,45,1.5,7.0,1.95,15.9,7.0,6.92,0.0
2018,3,12,18,0,0.0,2.0,2.0,15.4,2.0,1.82,0.0
2018,3,12,18,15,0.0,1.0,2.15,15.25,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,13,6,15,7.0,1.5,2.6,12.85,1.5,0.0,0.0
2018,3,13,6,30,14.0,3.0,2.6,12.9,3.0,2.73,0.0
2018,3,13,6,45,7.0,4.5,2.55,13.0,4.5,4.15,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.1,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.05,7.5,6.58,0.18
2018,3,13,7,30,0.0,9.0,2.7,13.0,9.0,7.9,1.44
2018,3,13,7,45,0.0,12.5,2.8,12.95,12.5,10.98,4.27
2018,3,13,8,0,0.0,16.0,2.9,12.9,16.0,14.07,6.53
2018,3,13,8,15,0.0,17.0,3.0,12.75,17.0,14.95,7.29
2018,3,13,8,30,0.0,18.0,3.1,12.6,18.0,15.84,8.03
2018,3,13,8,45,0.0,21.0,3.25,12.4,21.0,18.5,10.29
2018,3,13,9,0,0.0,24.0,3.4,12.2,24.0,21.16,12.54
2018,3,13,9,15,0.0,32.5,3.5,12.25,32.5,28.68,18.91
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,36.22,25.26
2018,3,13,9,45,0.0,55.5,3.75,12.3,55.5,49.09,36.08
2018,3,13,10,0,0.0,70.0,3.9,12.3,70.0,61.99,46.86
2018,3,13,10,15,0.0,91.0,4.0,12.5,91.0,80.7,62.39
2018,3,13,10,30,0.0,112.0,4.1,12.7,112.0,99.44,77.82
2018,3,13,10,45,2.0,138.5,4.25,12.9,140.0,124.64,98.51
2018,3,13,11,0,4.0,165.0,4.4,13.1,168.0,150.33,119.46
2018,3,13,11,15,50.5,241.0,4.45,13.35,278.5,263.22,212.03
2018,3,13,11,30,97.0,317.0,4.5,13.6,389.0,378.67,304.21
2018,3,13,11,45,178.5,315.0,4.6,13.85,449.5,462.52,371.55
2018,3,13,12,0,260.0,313.0,4.7,14.1,510.0,553.46,443.35
2018,3,13,12,15,236.0,315.5,4.7,14.25,494.5,546.76,437.14
2018,3,13,12,30,212.0,318.0,4.7,14.4,479.0,522.78,418.29
2018,3,13,12,45,136.5,313.5,4.75,14.55,416.5,454.8,363.78
2018,3,13,13,0,61.0,309.0,4.8,14.7,354.0,366.69,292.79
2018,3,13,13,15,75.0,308.0,4.75,14.7,362.5,382.63,306.3
2018,3,13,13,30,89.0,307.0,4.7,14.7,371.0,398.69,319.64
2018,3,13,13,45,117.0,309.0,4.7,14.7,390.5,450.13,360.99
2018,3,13,14,0,145.0,311.0,4.7,14.7,410.0,483.73,388.35
2018,3,13,14,15,189.5,292.5,4.6,14.7,416.0,508.84,409.85
2018,3,13,14,30,234.0,274.0,4.5,14.7,422.0,532.28,430.05
2018,3,13,14,45,248.0,253.0,4.45,14.7,401.5,539.9,437.02
2018,3,13,15,0,262.0,232.0,4.4,14.7,381.0,526.8,428.44
2018,3,13,15,15,249.0,219.5,4.4,14.7,352.5,497.28,406.26
2018,3,13,15,30,236.0,207.0,4.4,14.7,324.0,467.28,383.54
2018,3,13,15,45,245.0,187.0,4.1,14.3,298.5,446.65,368.7
2018,3,13,16,0,254.0,167.0,3.8,13.9,273.0,424.3,352.41
2018,3,13,16,15,243.5,145.5,3.35,13.35,236.5,382.57,319.64
2018,3,13,16,30,233.0,124.0,2.9,12.8,200.0,340.49,285.88
2018,3,13,16,45,174.0,106.5,2.5,12.2,158.0,268.89,225.8
2018,3,13,17,0,115.0,89.0,2.1,11.6,116.0,189.66,158.2
2018,3,13,17,15,90.0,68.5,1.9,10.95,86.5,145.69,119.76
2018,3,13,17,30,65.0,48.0,1.7,10.3,57.0,103.27,81.75
2018,3,13,17,45,43.5,30.5,1.5,9.65,35.5,68.87,45.8
2018,3,13,18,0,22.0,13.0,1.3,9.0,14.0,22.09,0.0
2018,3,13,18,15,11.0,6.5,1.2,8.95,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,6.35,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,7.1,2.0,1.82,0.0
2018,3,14,6,45,0.0,4.0,1.6,7.85,4.0,3.5,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.6,6.0,5.26,0.0
2018,3,14,7,15,0.0,7.5,1.95,8.9,7.5,6.58,0.29
2018,3,14,7,30,0.0,9.0,2.1,9.2,9.0,7.9,1.55
2018,3,14,7,45,0.0,12.5,2.2,9.5,12.5,10.98,4.4
2018,3,14,8,0,0.0,16.0,2.3,9.8,16.0,14.07,6.67
2018,3,14,8,15,37.5,70.5,2.4,9.95,86.0,64.75,49.13
2018,3,14,8,30,75.0,125.0,2.5,10.1,156.0,115.46,90.38
2018,3,14,8,45,159.5,157.0,2.65,10.2,232.5,166.37,129.93
2018,3,14,9,0,244.0,189.0,2.8,10.3,309.0,228.14,179.54
2018,3,14,9,15,129.0,186.5,2.9,10.3,250.5,206.17,165.65
2018,3,14,9,30,14.0,184.0,3.0,10.3,192.0,166.73,135.1
2018,3,14,9,45,7.5,125.5,3.1,10.3,130.0,114.42,91.44
2018,3,14,10,0,1.0,67.0,3.2,10.3,68.0,59.84,45.36
2018,3,14,10,15,0.5,58.0,3.3,10.3,58.5,51.63,38.35
2018,3,14,10,30,0.0,49.0,3.4,10.3,49.0,43.38,31.28
2018,3,14,10,45,0.0,56.5,3.45,10.3,56.5,50.05,36.88
2018,3,14,11,0,0.0,64.0,3.5,10.3,64.0,56.73,42.46
2018,3,14,11,15,80.5,184.0,3.5,10.35,244.0,239.44,196.04
2018,3,14,11,30,161.0,304.0,3.5,10.4,424.0,427.49,347.09
2018,3,14,11,45,331.5,288.5,3.5,10.45,539.5,575.31,465.15
2018,3,14,12,0,502.0,273.0,3.5,10.5,655.0,735.99,588.93
2018,3,14,12,15,289.5,249.5,3.45,10.55,470.0,525.5,425.37
2018,3,14,12,30,77.0,226.0,3.4,10.6,285.0,301.61,244.62
2018,3,14,12,45,53.5,218.0,3.35,10.7,258.5,261.03,211.92
2018,3,14,13,0,30.0,210.0,3.3,10.8,232.0,232.38,187.94
2018,3,14,13,15,281.5,217.5,3.25,10.85,421.5,517.3,422.64
2018,3,14,13,30,533.0,225.0,3.2,10.9,611.0,797.25,636.99
2018,3,14,13,45,713.5,162.5,3.2,11.0,662.0,918.79,724.75
2018,3,14,14,0,894.0,100.0,3.2,11.1,713.0,1009.95,788.72
2018,3,14,14,15,671.0,165.0,3.15,11.2,613.5,881.58,697.46
2018,3,14,14,30,448.0,230.0,3.1,11.3,514.0,726.68,582.4
2018,3,14,14,45,554.5,183.5,3.05,11.35,515.0,771.89,621.29
2018,3,14,15,0,661.0,137.0,3.0,11.4,516.0,819.14,656.94
2018,3,14,15,15,707.0,119.0,3.0,11.4,497.0,827.47,664.34
2018,3,14,15,30,753.0,101.0,3.0,11.4,478.0,830.0,667.95
2018,3,14,15,45,749.0,91.0,2.9,11.25,435.5,793.22,642.34
2018,3,14,16,0,745.0,81.0,2.8,11.1,393.0,749.0,611.1
2018,3,14,16,15,750.0,70.5,2.5,10.65,351.5,713.77,585.58
2018,3,14,16,30,755.0,60.0,2.2,10.2,310.0,675.27,556.67
2018,3,14,16,45,705.0,55.0,1.9,9.8,257.5,601.02,498.83
2018,3,14,17,0,655.0,50.0,1.6,9.4,205.0,528.76,440.45
2018,3,14,17,15,573.0,43.5,1.6,8.75,155.0,437.15,363.87
