Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,1,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,5,15,35.5,10.5,1.8,7.55,12.5,9.55,0.0
2018,5,4,5,30,71.0,21.0,2.1,8.1,25.0,17.13,0.13
2018,5,4,5,45,150.0,36.5,2.45,8.65,56.5,28.26,18.62
2018,5,4,6,0,229.0,52.0,2.8,9.2,88.0,39.66,29.79
2018,5,4,6,15,323.0,63.0,2.85,9.8,134.0,47.34,37.14
2018,5,4,6,30,417.0,74.0,2.9,10.4,180.0,54.82,44.06
2018,5,4,6,45,507.5,79.5,3.0,10.95,238.0,58.38,47.24
2018,5,4,7,0,598.0,85.0,3.1,11.5,296.0,60.68,49.16
2018,5,4,7,15,580.0,103.0,2.9,12.2,334.0,71.78,58.78
2018,5,4,7,30,562.0,121.0,2.7,12.9,372.0,83.49,68.77
2018,5,4,7,45,592.5,129.5,2.5,13.65,422.0,130.63,83.46
2018,5,4,8,0,623.0,138.0,2.3,14.4,472.0,181.76,118.16
2018,5,4,8,15,626.0,150.5,2.1,15.05,512.5,234.38,161.29
2018,5,4,8,30,629.0,163.0,1.9,15.7,553.0,287.28,206.67
2018,5,4,8,45,601.5,187.5,1.7,16.4,582.0,340.18,252.56
2018,5,4,9,0,574.0,212.0,1.5,17.1,611.0,389.0,293.51
2018,5,4,9,15,561.5,233.0,1.4,17.75,642.0,438.41,333.11
2018,5,4,9,30,549.0,254.0,1.3,18.4,673.0,486.02,369.61
2018,5,4,9,45,686.0,202.5,1.2,19.05,749.0,553.71,420.07
2018,5,4,10,0,823.0,151.0,1.1,19.7,825.0,632.88,477.44
2018,5,4,10,15,873.0,130.0,1.15,20.3,866.0,689.5,518.19
2018,5,4,10,30,923.0,109.0,1.2,20.9,907.0,749.29,560.27
2018,5,4,10,45,911.0,119.0,1.2,21.55,922.0,792.13,587.02
2018,5,4,11,0,899.0,129.0,1.2,22.2,937.0,831.38,610.56
2018,5,4,11,15,748.5,221.5,1.25,22.7,900.5,839.66,613.89
2018,5,4,11,30,598.0,314.0,1.3,23.2,864.0,826.69,601.15
2018,5,4,11,45,560.5,341.5,1.3,23.7,859.5,844.1,610.58
2018,5,4,12,0,523.0,369.0,1.3,24.2,855.0,857.54,616.92
2018,5,4,12,15,545.5,354.5,1.25,24.6,860.0,884.16,633.15
2018,5,4,12,30,568.0,340.0,1.2,25.0,865.0,908.89,647.83
2018,5,4,12,45,574.0,333.0,1.15,25.4,858.5,922.65,655.04
2018,5,4,13,0,580.0,326.0,1.1,25.8,852.0,933.73,660.67
2018,5,4,13,15,607.0,301.5,1.15,25.95,842.5,946.66,670.55
2018,5,4,13,30,634.0,277.0,1.2,26.1,833.0,956.98,678.84
2018,5,4,13,45,620.0,270.0,1.3,26.2,801.0,939.47,669.71
2018,5,4,14,0,606.0,263.0,1.4,26.3,769.0,918.9,658.83
2018,5,4,14,15,715.0,202.5,1.55,26.2,777.5,963.41,692.04
2018,5,4,14,30,824.0,142.0,1.7,26.1,786.0,992.07,713.14
2018,5,4,14,45,840.0,127.0,1.9,26.05,756.0,979.75,709.0
2018,5,4,15,0,856.0,112.0,2.1,26.0,726.0,962.89,702.21
2018,5,4,15,15,840.5,108.5,2.1,26.0,681.0,925.61,679.69
2018,5,4,15,30,825.0,105.0,2.1,26.0,636.0,885.77,655.47
2018,5,4,15,45,812.5,101.5,2.4,25.4,592.0,846.24,635.19
2018,5,4,16,0,800.0,98.0,2.7,24.8,548.0,804.49,612.27
2018,5,4,16,15,776.0,94.5,2.8,24.05,498.0,751.5,579.6
2018,5,4,16,30,752.0,91.0,2.9,23.3,448.0,697.68,545.32
2018,5,4,16,45,720.5,86.0,3.0,22.6,396.0,639.66,506.63
2018,5,4,17,0,689.0,81.0,3.1,21.9,344.0,578.99,463.0
2018,5,4,17,15,645.0,74.5,3.15,20.8,292.0,509.78,411.18
2018,5,4,17,30,601.0,68.0,3.2,19.7,240.0,443.29,359.07
2018,5,4,17,45,535.0,60.5,3.2,18.6,190.5,367.4,296.9
2018,5,4,18,0,469.0,53.0,3.2,17.5,141.0,297.45,237.13
2018,5,4,18,15,365.0,43.0,3.25,16.55,98.5,215.92,166.51
2018,5,4,18,30,261.0,33.0,3.3,15.6,56.0,145.78,99.19
2018,5,4,18,45,145.5,19.0,3.3,14.7,30.5,59.06,0.0
2018,5,4,19,0,30.0,5.0,3.3,13.8,5.0,4.55,0.0
2018,5,4,19,15,15.0,2.5,3.35,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,5,4,45,2.5,0.5,2.35,9.35,0.5,0.0,0.0
2018,5,5,5,0,5.0,1.0,2.4,9.5,1.0,0.0,0.0
2018,5,5,5,15,5.0,3.5,2.5,9.8,3.5,3.18,0.0
2018,5,5,5,30,5.0,6.0,2.6,10.1,6.0,5.37,0.0
2018,5,5,5,45,2.5,8.5,2.65,10.45,8.5,7.61,0.89
2018,5,5,6,0,0.0,11.0,2.7,10.8,11.0,9.65,2.96
2018,5,5,6,15,0.0,16.5,2.65,11.1,16.5,14.5,7.45
2018,5,5,6,30,0.0,22.0,2.6,11.4,22.0,19.35,11.91
2018,5,5,6,45,0.0,50.0,2.55,11.75,50.0,44.12,34.3
2018,5,5,7,0,0.0,78.0,2.5,12.1,78.0,68.28,55.84
2018,5,5,7,15,1.5,102.5,2.5,12.4,103.0,88.21,73.29
2018,5,5,7,30,3.0,127.0,2.5,12.7,128.0,107.77,90.15
2018,5,5,7,45,29.0,161.5,2.5,13.0,177.0,132.14,104.94
2018,5,5,8,0,55.0,196.0,2.5,13.3,226.0,164.82,129.96
2018,5,5,8,15,198.5,225.5,2.6,13.6,347.0,216.13,165.29
2018,5,5,8,30,342.0,255.0,2.7,13.9,468.0,286.12,217.28
2018,5,5,8,45,347.0,274.0,2.8,14.15,503.5,327.87,252.31
2018,5,5,9,0,352.0,293.0,2.9,14.4,539.0,370.24,287.52
2018,5,5,9,15,309.5,323.0,2.85,15.15,548.0,400.87,312.55
2018,5,5,9,30,267.0,353.0,2.8,15.9,557.0,426.93,332.77
2018,5,5,9,45,317.5,355.5,2.75,16.6,608.5,477.47,371.05
2018,5,5,10,0,368.0,358.0,2.7,17.3,660.0,532.61,412.08
2018,5,5,10,15,347.0,378.0,2.6,18.0,670.5,560.26,431.07
2018,5,5,10,30,326.0,398.0,2.5,18.7,681.0,585.53,447.8
2018,5,5,10,45,258.5,416.5,2.35,19.4,644.0,572.65,435.61
2018,5,5,11,0,191.0,435.0,2.2,20.1,607.0,549.14,415.71
2018,5,5,11,15,157.5,443.0,2.25,20.15,586.0,541.83,409.89
2018,5,5,11,30,124.0,451.0,2.3,20.2,565.0,531.63,401.74
2018,5,5,11,45,140.0,456.0,2.3,20.2,585.5,560.13,422.7
2018,5,5,12,0,156.0,461.0,2.3,20.2,606.0,589.07,443.63
2018,5,5,12,15,138.5,461.5,2.55,19.9,590.0,582.17,439.54
2018,5,5,12,30,121.0,462.0,2.8,19.6,574.0,573.71,434.44
2018,5,5,12,45,94.5,415.0,3.05,19.25,502.0,493.03,377.0
2018,5,5,13,0,68.0,368.0,3.3,18.9,430.0,423.1,326.13
2018,5,5,13,15,46.0,320.5,3.55,18.45,362.0,355.66,276.0
2018,5,5,13,30,24.0,273.0,3.8,18.0,294.0,287.28,223.82
2018,5,5,13,45,37.5,316.0,4.1,17.55,348.0,346.23,270.78
2018,5,5,14,0,51.0,359.0,4.4,17.1,402.0,406.72,318.51
2018,5,5,14,15,49.0,343.5,4.5,16.6,383.5,390.2,306.84
2018,5,5,14,30,47.0,328.0,4.6,16.1,365.0,373.34,295.05
2018,5,5,14,45,50.0,315.0,4.75,15.65,352.5,363.79,289.06
2018,5,5,15,0,53.0,302.0,4.9,15.2,340.0,353.89,282.73
2018,5,5,15,15,68.5,289.0,4.9,15.2,335.0,355.27,285.16
2018,5,5,15,30,84.0,276.0,4.9,15.2,330.0,355.67,286.79
2018,5,5,15,45,107.5,262.0,5.1,14.95,326.0,360.79,292.96
2018,5,5,16,0,131.0,248.0,5.3,14.7,322.0,378.78,309.25
2018,5,5,16,15,136.5,220.0,5.15,14.65,291.0,348.57,286.05
2018,5,5,16,30,142.0,192.0,5.0,14.6,260.0,317.24,261.74
2018,5,5,16,45,192.5,157.0,4.85,14.55,237.5,308.84,256.93
2018,5,5,17,0,243.0,122.0,4.7,14.5,215.0,306.67,256.48
2018,5,5,17,15,374.5,99.5,4.4,14.1,219.0,364.25,305.17
2018,5,5,17,30,506.0,77.0,4.1,13.7,223.0,398.91,332.71
2018,5,5,17,45,410.5,68.0,3.75,13.35,171.0,306.83,253.97
2018,5,5,18,0,315.0,59.0,3.4,13.0,119.0,229.93,186.84
2018,5,5,18,15,240.5,46.0,3.4,12.5,83.5,167.09,130.92
2018,5,5,18,30,166.0,33.0,3.4,12.0,48.0,113.18,78.9
2018,5,5,18,45,93.0,19.0,3.45,11.5,26.5,56.19,0.0
2018,5,5,19,0,20.0,5.0,3.5,11.0,5.0,9.17,0.0
2018,5,5,19,15,10.0,2.5,3.6,10.8,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,7.1,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,7.2,2.0,0.0,0.0
2018,5,6,5,15,19.5,12.0,2.4,7.8,13.0,10.91,0.0
2018,5,6,5,30,29.0,22.0,2.7,8.4,24.0,18.53,4.31
2018,5,6,5,45,71.0,39.0,3.0,9.0,49.0,32.08,22.15
2018,5,6,6,0,113.0,56.0,3.3,9.6,74.0,43.86,33.56
2018,5,6,6,15,137.0,75.0,3.35,10.05,105.0,57.64,46.39
2018,5,6,6,30,161.0,94.0,3.4,10.5,136.0,70.95,58.56
2018,5,6,6,45,272.0,105.5,3.4,10.95,195.0,79.25,65.98
2018,5,6,7,0,383.0,117.0,3.4,11.4,254.0,82.24,68.44
2018,5,6,7,15,412.0,131.5,3.35,11.9,300.0,90.42,75.38
2018,5,6,7,30,441.0,146.0,3.3,12.4,346.0,100.68,84.03
2018,5,6,7,45,574.5,132.0,3.25,12.9,424.0,132.46,85.46
2018,5,6,8,0,708.0,118.0,3.2,13.4,502.0,179.36,112.96
2018,5,6,8,15,779.5,106.5,3.2,13.9,564.5,237.05,158.41
2018,5,6,8,30,851.0,95.0,3.2,14.4,627.0,296.75,209.07
2018,5,6,8,45,867.5,97.0,3.2,14.9,672.5,362.35,267.12
2018,5,6,9,0,884.0,99.0,3.2,15.4,718.0,423.42,320.68
2018,5,6,9,15,828.0,130.0,3.25,15.9,735.5,474.6,365.74
2018,5,6,9,30,772.0,161.0,3.3,16.4,753.0,522.56,405.97
2018,5,6,9,45,801.0,155.5,3.4,16.85,793.5,578.88,451.21
2018,5,6,10,0,830.0,150.0,3.5,17.3,834.0,636.5,496.19
2018,5,6,10,15,882.5,127.5,3.65,17.7,876.0,693.8,540.64
2018,5,6,10,30,935.0,105.0,3.8,18.1,918.0,754.26,586.51
2018,5,6,10,45,898.0,131.0,3.95,18.45,926.0,792.96,613.55
2018,5,6,11,0,861.0,157.0,4.1,18.8,934.0,831.9,640.31
2018,5,6,11,15,817.5,186.5,4.2,19.05,932.5,859.6,659.01
2018,5,6,11,30,774.0,216.0,4.3,19.3,931.0,887.1,677.63
2018,5,6,11,45,785.5,211.0,4.45,19.55,940.0,915.68,697.42
2018,5,6,12,0,797.0,206.0,4.6,19.8,949.0,947.76,719.82
2018,5,6,12,15,649.0,288.5,4.65,19.85,892.5,918.19,697.46
2018,5,6,12,30,501.0,371.0,4.7,19.9,836.0,873.09,662.24
2018,5,6,12,45,456.0,381.5,4.8,19.95,801.0,853.01,648.18
2018,5,6,13,0,411.0,392.0,4.9,20.0,766.0,829.44,631.39
2018,5,6,13,15,499.5,346.5,4.8,19.8,792.0,881.68,671.56
2018,5,6,13,30,588.0,301.0,4.7,19.6,818.0,930.84,708.81
2018,5,6,13,45,488.5,319.5,4.65,19.4,741.0,853.14,652.69
2018,5,6,14,0,389.0,338.0,4.6,19.2,664.0,773.22,594.74
2018,5,6,14,15,275.0,348.5,4.5,18.85,574.5,655.15,507.97
2018,5,6,14,30,161.0,359.0,4.4,18.5,485.0,536.41,418.35
2018,5,6,14,45,261.0,329.0,4.3,18.1,522.0,618.05,484.01
2018,5,6,15,0,361.0,299.0,4.2,17.7,559.0,677.38,531.89
2018,5,6,15,15,331.0,286.0,4.2,17.7,513.5,628.66,496.04
2018,5,6,15,30,301.0,273.0,4.2,17.7,468.0,579.99,460.34
2018,5,6,15,45,400.0,226.0,4.1,16.8,465.0,621.64,497.3
2018,5,6,16,0,499.0,179.0,4.0,15.9,462.0,639.57,516.12
2018,5,6,16,15,374.5,185.0,4.0,15.45,386.5,528.05,429.85
2018,5,6,16,30,250.0,191.0,4.0,15.0,311.0,411.42,337.62
2018,5,6,16,45,143.0,161.5,4.0,14.5,228.5,278.24,229.83
2018,5,6,17,0,36.0,132.0,4.0,14.0,146.0,156.79,127.96
2018,5,6,17,15,181.0,110.0,3.95,13.6,164.5,243.19,203.33
2018,5,6,17,30,326.0,88.0,3.9,13.2,183.0,303.76,254.29
2018,5,6,17,45,314.0,75.0,3.8,12.8,151.5,265.13,220.06
2018,5,6,18,0,302.0,62.0,3.7,12.4,120.0,227.3,185.41
2018,5,6,18,15,228.5,47.5,3.6,12.15,84.0,163.79,128.73
2018,5,6,18,30,155.0,33.0,3.5,11.9,48.0,108.88,76.79
2018,5,6,18,45,89.0,20.0,3.4,11.65,27.5,56.57,0.0
2018,5,6,19,0,23.0,7.0,3.3,11.4,7.0,11.68,0.0
2018,5,6,19,15,11.5,3.5,3.3,11.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.15,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.2,2.0,0.0,0.0
2018,5,7,5,15,116.5,15.0,2.1,8.85,22.5,13.64,0.0
2018,5,7,5,30,222.0,28.0,2.3,9.5,43.0,22.15,7.68
2018,5,7,5,45,338.0,38.0,2.5,10.15,83.0,31.06,21.28
2018,5,7,6,0,454.0,48.0,2.7,10.8,123.0,38.17,28.39
2018,5,7,6,15,527.0,55.5,2.6,11.45,172.5,42.77,32.87
2018,5,7,6,30,600.0,63.0,2.5,12.1,222.0,47.27,37.03
2018,5,7,6,45,648.0,69.0,2.35,12.8,274.0,50.32,39.69
2018,5,7,7,0,696.0,75.0,2.2,13.5,326.0,53.26,42.14
2018,5,7,7,15,730.0,79.5,2.15,14.1,379.0,60.35,48.2
2018,5,7,7,30,764.0,84.0,2.1,14.7,432.0,66.93,53.71
2018,5,7,7,45,788.5,87.5,2.0,15.35,483.0,121.59,67.66
2018,5,7,8,0,813.0,91.0,1.9,16.0,534.0,179.26,106.88
2018,5,7,8,15,826.5,96.0,1.9,16.7,581.0,238.71,155.64
2018,5,7,8,30,840.0,101.0,1.9,17.4,628.0,299.37,208.16
2018,5,7,8,45,859.5,101.5,1.85,18.1,674.0,363.93,263.63
2018,5,7,9,0,879.0,102.0,1.8,18.8,720.0,424.46,314.88
2018,5,7,9,15,892.0,103.0,1.8,19.4,760.0,483.47,363.74
2018,5,7,9,30,905.0,104.0,1.8,20.0,800.0,542.42,410.77
2018,5,7,9,45,916.5,104.0,1.75,20.6,835.0,599.38,454.34
2018,5,7,10,0,928.0,104.0,1.7,21.2,870.0,655.56,495.62
2018,5,7,10,15,933.0,105.5,1.7,21.85,897.0,707.79,532.78
2018,5,7,10,30,938.0,107.0,1.7,22.5,924.0,758.15,567.38
2018,5,7,10,45,940.5,108.5,1.7,23.15,943.5,804.55,596.71
2018,5,7,11,0,943.0,110.0,1.7,23.8,963.0,848.46,623.46
2018,5,7,11,15,945.0,111.0,1.8,24.1,975.5,888.82,649.44
2018,5,7,11,30,947.0,112.0,1.9,24.4,988.0,926.3,673.42
2018,5,7,11,45,947.5,112.5,2.05,24.7,993.0,958.94,694.75
2018,5,7,12,0,948.0,113.0,2.2,25.0,998.0,988.31,713.99
2018,5,7,12,15,946.5,113.5,2.3,25.15,995.0,1012.4,729.76
2018,5,7,12,30,945.0,114.0,2.4,25.3,992.0,1032.9,743.35
2018,5,7,12,45,941.5,114.0,2.55,25.4,980.5,1047.25,753.84
2018,5,7,13,0,938.0,114.0,2.7,25.5,969.0,1057.78,762.04
2018,5,7,13,15,934.5,113.0,2.75,25.55,951.0,1063.43,766.41
2018,5,7,13,30,931.0,112.0,2.8,25.6,933.0,1065.19,768.48
2018,5,7,13,45,889.0,130.0,2.9,25.6,896.0,1044.13,756.75
2018,5,7,14,0,847.0,148.0,3.0,25.6,859.0,1031.74,750.8
2018,5,7,14,15,821.5,152.0,3.05,25.45,820.5,1006.17,736.22
2018,5,7,14,30,796.0,156.0,3.1,25.3,782.0,977.48,719.64
2018,5,7,14,45,823.5,135.5,3.2,25.2,756.0,971.18,718.1
2018,5,7,15,0,851.0,115.0,3.3,25.1,730.0,959.64,712.96
2018,5,7,15,15,852.5,107.5,3.3,25.1,692.5,933.73,697.28
2018,5,7,15,30,854.0,100.0,3.3,25.1,655.0,904.29,679.3
2018,5,7,15,45,838.0,96.0,3.55,24.3,607.5,860.33,654.72
2018,5,7,16,0,822.0,92.0,3.8,23.5,560.0,814.31,627.89
2018,5,7,16,15,800.5,88.0,3.95,22.8,509.5,762.1,595.02
2018,5,7,16,30,779.0,84.0,4.1,22.1,459.0,708.83,560.39
2018,5,7,16,45,748.5,80.0,4.25,21.4,407.0,648.39,519.21
2018,5,7,17,0,718.0,76.0,4.4,20.7,355.0,588.34,475.88
2018,5,7,17,15,674.0,70.5,4.4,19.7,302.5,521.97,425.12
2018,5,7,17,30,630.0,65.0,4.4,18.7,250.0,455.44,372.09
2018,5,7,17,45,565.0,58.5,4.4,17.7,200.0,379.95,309.52
2018,5,7,18,0,500.0,52.0,4.4,16.7,150.0,310.24,249.33
2018,5,7,18,15,397.5,43.0,4.35,15.85,106.5,228.86,178.19
2018,5,7,18,30,295.0,34.0,4.3,15.0,63.0,158.57,112.57
2018,5,7,18,45,171.5,21.0,4.2,14.2,35.5,81.9,0.0
2018,5,7,19,0,48.0,8.0,4.1,13.4,8.0,18.37,0.0
2018,5,7,19,15,24.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.4,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.5,2.0,0.0,0.0
2018,5,8,5,15,134.0,14.5,3.45,10.0,23.5,13.19,0.0
2018,5,8,5,30,253.0,27.0,3.6,10.5,45.0,22.64,9.08
2018,5,8,5,45,366.0,36.0,3.7,11.0,85.5,29.11,19.59
2018,5,8,6,0,479.0,45.0,3.8,11.5,126.0,35.45,25.92
2018,5,8,6,15,548.0,51.5,3.85,12.05,174.5,39.37,29.74
2018,5,8,6,30,617.0,58.0,3.9,12.6,223.0,43.21,33.3
2018,5,8,6,45,662.0,63.5,4.0,13.15,274.5,46.06,35.81
2018,5,8,7,0,707.0,69.0,4.1,13.7,326.0,53.48,42.29
2018,5,8,7,15,738.0,73.0,4.15,14.25,377.5,55.13,43.53
2018,5,8,7,30,769.0,77.0,4.2,14.8,429.0,62.5,49.77
2018,5,8,7,45,790.5,81.0,4.25,15.3,479.0,117.52,64.08
2018,5,8,8,0,812.0,85.0,4.3,15.8,529.0,175.17,104.03
2018,5,8,8,15,828.0,88.5,4.2,15.85,576.0,233.73,152.99
2018,5,8,8,30,844.0,92.0,4.1,15.9,623.0,299.31,210.76
2018,5,8,8,45,855.0,95.0,4.05,16.0,666.0,357.88,263.63
2018,5,8,9,0,866.0,98.0,4.0,16.1,709.0,416.73,316.01
2018,5,8,9,15,875.5,100.0,3.9,15.95,747.0,474.13,366.26
2018,5,8,9,30,885.0,102.0,3.8,15.8,785.0,531.14,414.73
2018,5,8,9,45,884.0,108.5,3.75,15.65,815.5,585.54,459.79
2018,5,8,10,0,883.0,115.0,3.7,15.5,846.0,638.03,502.04
2018,5,8,10,15,883.5,119.5,3.7,15.6,871.0,687.71,540.71
2018,5,8,10,30,884.0,124.0,3.7,15.7,896.0,735.25,576.79
2018,5,8,10,45,901.0,117.0,3.7,15.85,919.0,782.64,611.09
2018,5,8,11,0,918.0,110.0,3.7,16.0,942.0,828.63,642.88
2018,5,8,11,15,922.5,109.5,3.75,16.65,955.0,868.63,669.13
2018,5,8,11,30,927.0,109.0,3.8,17.3,968.0,905.98,693.28
2018,5,8,11,45,923.5,112.0,3.85,18.0,972.0,936.69,712.5
2018,5,8,12,0,920.0,115.0,3.9,18.7,976.0,964.04,729.33
2018,5,8,12,15,912.5,119.5,3.95,19.35,971.0,985.63,742.34
2018,5,8,12,30,905.0,124.0,4.0,20.0,966.0,1003.58,752.93
2018,5,8,12,45,917.5,114.0,4.05,20.6,959.5,1023.12,764.79
2018,5,8,13,0,930.0,104.0,4.1,21.2,953.0,1039.0,774.22
2018,5,8,13,15,926.5,103.5,4.25,21.45,935.5,1044.92,778.8
2018,5,8,13,30,923.0,103.0,4.4,21.7,918.0,1047.01,781.01
2018,5,8,13,45,917.5,101.5,4.55,21.9,893.0,1042.18,779.14
2018,5,8,14,0,912.0,100.0,4.7,22.1,868.0,1033.55,775.1
2018,5,8,14,15,905.0,98.5,4.95,21.9,836.5,1019.7,769.64
2018,5,8,14,30,898.0,97.0,5.2,21.7,805.0,1002.24,761.6
2018,5,8,14,45,888.5,95.0,5.4,21.55,767.5,978.32,748.39
2018,5,8,15,0,879.0,93.0,5.6,21.4,730.0,951.15,732.74
2018,5,8,15,15,866.0,91.5,5.6,21.4,688.0,918.25,711.21
2018,5,8,15,30,853.0,90.0,5.6,21.4,646.0,882.7,687.68
2018,5,8,15,45,835.0,87.5,5.65,20.55,599.0,839.19,660.67
2018,5,8,16,0,817.0,85.0,5.7,19.7,552.0,801.23,637.23
2018,5,8,16,15,792.0,82.5,5.55,19.25,501.5,748.27,600.23
2018,5,8,16,30,767.0,80.0,5.4,18.8,451.0,694.56,562.1
2018,5,8,16,45,733.5,77.0,5.2,18.3,399.5,633.77,517.67
2018,5,8,17,0,700.0,74.0,5.0,17.8,348.0,573.68,471.64
2018,5,8,17,15,655.5,69.5,4.75,17.25,296.5,508.93,419.68
2018,5,8,17,30,611.0,65.0,4.5,16.7,245.0,444.34,366.27
2018,5,8,17,45,546.0,58.5,4.3,16.2,196.0,369.92,303.16
2018,5,8,18,0,481.0,52.0,4.1,15.7,147.0,301.33,243.04
2018,5,8,18,15,384.0,43.0,3.95,15.2,105.0,223.32,174.39
2018,5,8,18,30,287.0,34.0,3.8,14.7,63.0,155.84,111.64
2018,5,8,18,45,168.0,21.5,3.7,14.15,36.0,81.83,0.0
2018,5,8,19,0,49.0,9.0,3.6,13.6,9.0,19.51,0.0
2018,5,8,19,15,24.5,4.5,3.55,13.35,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,10.2,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,10.2,2.0,0.0,0.0
2018,5,9,5,15,147.5,14.5,3.55,10.65,25.0,13.19,0.0
2018,5,9,5,30,277.0,27.0,3.7,11.1,48.0,22.52,9.87
2018,5,9,5,45,392.5,35.5,3.85,11.6,89.5,28.59,19.16
2018,5,9,6,0,508.0,44.0,4.0,12.1,131.0,34.55,25.08
2018,5,9,6,15,577.5,50.0,4.1,12.6,181.0,38.14,28.59
2018,5,9,6,30,647.0,56.0,4.2,13.1,231.0,45.56,35.34
2018,5,9,6,45,609.5,73.5,4.25,13.65,266.0,53.4,42.28
2018,5,9,7,0,572.0,91.0,4.3,14.2,301.0,64.44,51.93
2018,5,9,7,15,678.5,84.0,4.35,14.65,369.5,57.52,45.56
2018,5,9,7,30,785.0,77.0,4.4,15.1,438.0,63.58,50.65
2018,5,9,7,45,814.5,78.5,4.45,15.5,490.5,118.26,63.54
2018,5,9,8,0,844.0,80.0,4.5,15.9,543.0,183.26,109.23
2018,5,9,8,15,860.5,83.0,4.55,16.25,591.5,242.87,158.98
2018,5,9,8,30,877.0,86.0,4.6,16.6,640.0,303.87,213.12
2018,5,9,8,45,889.5,88.0,4.65,16.95,684.0,363.93,267.26
2018,5,9,9,0,902.0,90.0,4.7,17.3,728.0,424.39,320.96
2018,5,9,9,15,913.5,91.5,4.7,17.6,768.0,484.13,372.76
2018,5,9,9,30,925.0,93.0,4.7,17.9,808.0,543.64,422.79
2018,5,9,9,45,934.0,93.5,4.75,18.2,842.0,600.41,469.35
2018,5,9,10,0,943.0,94.0,4.8,18.5,876.0,656.13,513.74
2018,5,9,10,15,949.0,94.5,4.8,18.8,903.0,708.59,554.26
2018,5,9,10,30,955.0,95.0,4.8,19.1,930.0,759.21,592.33
2018,5,9,10,45,959.0,95.5,4.8,19.4,950.0,806.29,624.84
2018,5,9,11,0,963.0,96.0,4.8,19.7,970.0,850.92,655.19
2018,5,9,11,15,964.5,97.0,4.8,19.9,982.5,891.33,682.53
2018,5,9,11,30,966.0,98.0,4.8,20.1,995.0,928.77,707.59
2018,5,9,11,45,966.0,99.0,4.8,20.3,1000.0,961.74,729.42
2018,5,9,12,0,966.0,100.0,4.8,20.5,1005.0,991.37,748.89
2018,5,9,12,15,961.0,103.0,4.8,20.65,1001.0,1014.79,764.25
2018,5,9,12,30,956.0,106.0,4.8,20.8,997.0,1034.48,777.14
2018,5,9,12,45,948.5,108.5,4.75,20.9,984.5,1047.43,785.27
2018,5,9,13,0,941.0,111.0,4.7,21.0,972.0,1056.49,790.9
2018,5,9,13,15,937.0,110.0,4.75,21.05,953.5,1061.58,795.11
2018,5,9,13,30,933.0,109.0,4.8,21.1,935.0,1062.77,796.87
2018,5,9,13,45,928.0,107.5,4.8,21.1,909.5,1058.54,794.83
2018,5,9,14,0,923.0,106.0,4.8,21.1,884.0,1050.46,790.37
2018,5,9,14,15,914.5,105.0,4.9,20.9,852.0,1035.66,783.0
2018,5,9,14,30,906.0,104.0,5.0,20.7,820.0,1017.26,773.22
2018,5,9,14,45,895.0,103.0,5.05,20.55,782.0,992.98,758.82
2018,5,9,15,0,884.0,102.0,5.1,20.4,744.0,965.51,742.18
2018,5,9,15,15,870.5,99.0,5.1,20.4,700.5,930.44,719.33
2018,5,9,15,30,857.0,96.0,5.1,20.4,657.0,892.68,694.46
2018,5,9,15,45,839.0,94.0,5.2,19.65,610.0,857.73,673.98
2018,5,9,16,0,821.0,92.0,5.3,18.9,563.0,812.44,645.44
2018,5,9,16,15,797.5,89.5,5.3,18.4,513.0,760.52,610.21
2018,5,9,16,30,774.0,87.0,5.3,17.9,463.0,707.69,573.56
2018,5,9,16,45,742.5,82.5,5.25,17.35,410.5,646.24,529.28
2018,5,9,17,0,711.0,78.0,5.2,16.8,358.0,588.21,485.13
2018,5,9,17,15,667.0,73.0,4.95,16.2,306.0,520.04,430.51
2018,5,9,17,30,623.0,68.0,4.7,15.6,254.0,454.51,376.27
2018,5,9,17,45,557.0,62.0,4.5,15.0,204.0,379.45,312.5
2018,5,9,18,0,491.0,56.0,4.3,14.4,154.0,310.15,251.61
2018,5,9,18,15,389.5,46.5,4.05,13.85,110.5,229.0,180.04
2018,5,9,18,30,288.0,37.0,3.8,13.3,67.0,158.66,115.24
2018,5,9,18,45,167.5,22.5,3.6,12.75,38.0,83.27,6.74
2018,5,9,19,0,47.0,8.0,3.4,12.2,9.0,18.14,0.0
2018,5,9,19,15,23.5,4.0,3.35,12.0,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,8.45,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,8.6,4.0,0.0,0.0
2018,5,10,5,15,85.0,16.0,1.9,9.35,22.0,14.55,0.0
2018,5,10,5,30,154.0,28.0,2.2,10.1,40.0,21.95,10.25
2018,5,10,5,45,231.0,41.5,2.5,10.85,74.5,32.06,22.33
2018,5,10,6,0,308.0,55.0,2.8,11.6,109.0,41.85,31.67
2018,5,10,6,15,422.0,62.5,2.8,12.1,162.5,47.99,37.49
2018,5,10,6,30,536.0,70.0,2.8,12.6,216.0,52.35,41.51
2018,5,10,6,45,610.0,74.0,2.85,13.1,273.0,53.68,42.63
2018,5,10,7,0,684.0,78.0,2.9,13.6,330.0,55.1,43.74
2018,5,10,7,15,718.0,82.0,2.95,14.15,382.0,56.27,44.55
2018,5,10,7,30,752.0,86.0,3.0,14.7,434.0,70.69,48.46
2018,5,10,7,45,776.5,89.5,3.05,15.25,484.5,124.45,69.88
2018,5,10,8,0,801.0,93.0,3.1,15.8,535.0,181.21,109.22
2018,5,10,8,15,819.0,96.5,3.1,16.35,583.0,239.44,157.39
2018,5,10,8,30,837.0,100.0,3.1,16.9,631.0,299.39,209.8
2018,5,10,8,45,812.5,117.0,3.15,17.45,662.0,358.11,262.63
2018,5,10,9,0,788.0,134.0,3.2,18.0,693.0,413.33,311.24
2018,5,10,9,15,669.0,197.5,3.2,18.5,690.0,458.04,350.4
2018,5,10,9,30,550.0,261.0,3.2,19.0,687.0,492.46,378.83
2018,5,10,9,45,533.5,283.5,3.2,19.45,711.5,536.87,413.14
2018,5,10,10,0,517.0,306.0,3.2,19.9,736.0,578.99,444.54
2018,5,10,10,15,508.5,323.5,3.2,20.3,757.5,619.85,474.29
2018,5,10,10,30,500.0,341.0,3.2,20.7,779.0,659.06,502.07
2018,5,10,10,45,494.0,354.5,3.15,21.05,795.5,695.0,526.89
2018,5,10,11,0,488.0,368.0,3.1,21.4,812.0,729.32,550.04
2018,5,10,11,15,500.5,371.5,3.1,21.6,832.0,768.38,577.09
2018,5,10,11,30,513.0,375.0,3.1,21.8,852.0,806.72,603.24
2018,5,10,11,45,554.5,355.0,3.15,22.0,873.0,848.36,632.62
2018,5,10,12,0,596.0,335.0,3.2,22.2,894.0,889.52,661.41
2018,5,10,12,15,665.5,287.0,3.3,22.1,910.0,930.01,691.83
2018,5,10,12,30,735.0,239.0,3.4,22.0,926.0,969.85,720.94
2018,5,10,12,45,672.5,274.5,3.55,21.9,897.5,959.88,714.6
2018,5,10,13,0,610.0,310.0,3.7,21.8,869.0,944.36,704.02
2018,5,10,13,15,589.5,312.5,3.8,21.7,844.5,935.1,698.88
2018,5,10,13,30,569.0,315.0,3.9,21.6,820.0,923.47,692.07
2018,5,10,13,45,642.5,267.0,4.05,21.5,822.0,955.3,718.11
2018,5,10,14,0,716.0,219.0,4.2,21.4,824.0,980.88,738.33
2018,5,10,14,15,760.0,185.0,4.3,21.25,806.0,985.27,743.17
2018,5,10,14,30,804.0,151.0,4.4,21.1,788.0,978.07,740.4
2018,5,10,14,45,834.0,129.0,4.45,20.95,762.0,972.21,738.53
2018,5,10,15,0,864.0,107.0,4.5,20.8,736.0,951.47,726.61
2018,5,10,15,15,850.5,104.5,4.5,20.8,693.5,917.51,704.73
2018,5,10,15,30,837.0,102.0,4.5,20.8,651.0,889.55,687.05
2018,5,10,15,45,819.5,99.0,4.55,20.1,604.0,846.1,660.33
2018,5,10,16,0,802.0,96.0,4.6,19.4,557.0,800.73,631.74
2018,5,10,16,15,778.0,92.5,4.65,18.9,507.0,747.97,596.52
2018,5,10,16,30,754.0,89.0,4.7,18.4,457.0,694.41,559.87
2018,5,10,16,45,722.0,85.0,4.75,17.85,405.5,636.98,519.35
2018,5,10,17,0,690.0,81.0,4.8,17.3,354.0,577.44,474.36
2018,5,10,17,15,644.0,75.5,4.8,16.55,302.0,508.46,420.2
2018,5,10,17,30,598.0,70.0,4.8,15.8,250.0,442.36,366.31
2018,5,10,17,45,531.0,63.5,4.85,15.1,200.5,367.53,303.2
2018,5,10,18,0,464.0,57.0,4.9,14.4,151.0,298.64,242.96
2018,5,10,18,15,365.0,47.5,4.75,13.8,108.5,220.01,173.55
2018,5,10,18,30,266.0,38.0,4.6,13.2,66.0,152.41,111.61
2018,5,10,18,45,153.5,23.5,4.5,12.55,38.0,80.81,15.39
2018,5,10,19,0,41.0,9.0,4.4,11.9,10.0,17.67,0.0
2018,5,10,19,15,20.5,4.5,4.3,11.65,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,9.25,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.4,4.0,0.0,0.0
2018,5,11,5,15,95.0,16.5,2.6,10.05,23.0,15.01,0.0
2018,5,11,5,30,164.0,29.0,3.0,10.7,42.0,22.72,11.34
2018,5,11,5,45,225.0,42.5,3.4,11.35,74.5,32.78,22.97
2018,5,11,6,0,286.0,56.0,3.8,12.0,107.0,42.49,32.2
2018,5,11,6,15,342.0,68.5,4.1,12.55,149.0,51.09,40.19
2018,5,11,6,30,398.0,81.0,4.4,13.1,191.0,59.36,47.68
2018,5,11,6,45,419.0,97.5,4.75,13.7,234.0,69.94,57.0
2018,5,11,7,0,440.0,114.0,5.1,14.3,277.0,79.99,65.67
2018,5,11,7,15,479.5,125.0,5.15,15.0,327.0,85.92,70.51
2018,5,11,7,30,519.0,136.0,5.2,15.7,377.0,97.79,72.36
2018,5,11,7,45,552.5,144.0,5.25,16.35,426.5,142.44,92.68
2018,5,11,8,0,586.0,152.0,5.3,17.0,476.0,190.86,126.28
2018,5,11,8,15,633.0,152.5,5.35,17.65,531.0,240.4,165.53
2018,5,11,8,30,680.0,153.0,5.4,18.3,586.0,295.43,211.83
2018,5,11,8,45,708.0,156.5,5.45,18.9,634.5,351.82,260.6
2018,5,11,9,0,736.0,160.0,5.5,19.5,683.0,410.85,310.99
2018,5,11,9,15,773.0,156.0,5.55,19.95,732.0,473.36,363.24
2018,5,11,9,30,810.0,152.0,5.6,20.4,781.0,534.52,413.43
2018,5,11,9,45,822.5,154.5,5.65,20.8,817.0,590.22,458.35
2018,5,11,10,0,835.0,157.0,5.7,21.2,853.0,645.58,501.79
2018,5,11,10,15,868.5,145.5,5.75,21.55,889.5,701.76,545.23
2018,5,11,10,30,902.0,134.0,5.8,21.9,926.0,756.01,586.43
2018,5,11,10,45,938.5,117.0,5.8,22.2,957.0,809.95,625.34
2018,5,11,11,0,975.0,100.0,5.8,22.5,988.0,863.5,662.16
2018,5,11,11,15,977.5,100.5,5.8,22.75,1001.0,904.64,689.92
2018,5,11,11,30,980.0,101.0,5.8,23.0,1014.0,942.83,715.46
2018,5,11,11,45,981.0,100.5,5.75,23.3,1018.5,975.63,736.66
2018,5,11,12,0,982.0,100.0,5.7,23.6,1023.0,1005.06,755.43
2018,5,11,12,15,980.5,100.0,5.65,23.85,1019.5,1029.13,770.61
2018,5,11,12,30,979.0,100.0,5.6,24.1,1016.0,1049.48,783.29
2018,5,11,12,45,975.0,100.5,5.55,24.35,1004.5,1064.09,792.13
2018,5,11,13,0,971.0,101.0,5.5,24.6,993.0,1074.77,798.43
2018,5,11,13,15,968.0,100.5,5.55,24.8,975.0,1081.46,803.14
2018,5,11,13,30,965.0,100.0,5.6,25.0,957.0,1084.17,805.34
2018,5,11,13,45,960.5,99.0,5.7,25.15,932.0,1080.86,804.22
2018,5,11,14,0,956.0,98.0,5.8,25.3,907.0,1073.59,800.59
2018,5,11,14,15,950.0,96.5,5.85,25.25,875.5,1060.4,793.35
2018,5,11,14,30,944.0,95.0,5.9,25.2,844.0,1043.42,783.65
2018,5,11,14,45,935.5,93.0,5.95,25.2,806.0,1019.79,769.3
2018,5,11,15,0,927.0,91.0,6.0,25.2,768.0,992.71,752.6
2018,5,11,15,15,914.5,89.5,6.0,25.2,724.5,959.23,731.1
2018,5,11,15,30,902.0,88.0,6.0,25.2,681.0,922.9,707.51
2018,5,11,15,45,889.0,84.0,5.85,24.85,633.5,880.59,679.72
2018,5,11,16,0,876.0,80.0,5.7,24.5,586.0,835.9,649.98
2018,5,11,16,15,858.5,76.5,5.45,24.15,535.5,786.12,615.73
2018,5,11,16,30,841.0,73.0,5.2,23.8,485.0,741.12,584.6
2018,5,11,16,45,815.0,69.0,4.9,23.45,432.0,681.53,541.89
2018,5,11,17,0,789.0,65.0,4.6,23.1,379.0,621.85,497.85
2018,5,11,17,15,751.0,60.5,4.4,22.4,325.5,554.39,446.0
2018,5,11,17,30,713.0,56.0,4.2,21.7,272.0,488.76,393.78
2018,5,11,17,45,657.0,51.0,4.0,21.0,220.5,415.46,333.43
2018,5,11,18,0,601.0,46.0,3.8,20.3,169.0,346.66,274.44
2018,5,11,18,15,507.0,39.0,3.65,19.55,123.0,268.52,206.6
2018,5,11,18,30,413.0,32.0,3.5,18.8,77.0,197.73,142.12
2018,5,11,18,45,255.5,21.0,3.4,18.1,44.5,108.58,30.64
2018,5,11,19,0,98.0,10.0,3.3,17.4,12.0,31.77,0.0
2018,5,11,19,15,49.0,5.0,3.15,17.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,45,19.5,3.0,1.9,10.15,2.5,0.0,0.0
2018,5,12,5,0,39.0,6.0,1.9,10.3,5.0,0.0,0.0
2018,5,12,5,15,174.5,17.0,2.05,11.35,29.5,15.46,0.0
2018,5,12,5,30,310.0,28.0,2.2,12.4,54.0,23.14,12.02
2018,5,12,5,45,418.0,36.0,2.4,13.4,96.5,28.77,19.35
2018,5,12,6,0,526.0,44.0,2.6,14.4,139.0,34.31,24.71
2018,5,12,6,15,593.0,50.0,2.75,15.1,189.0,37.95,28.16
2018,5,12,6,30,660.0,56.0,2.9,15.8,239.0,45.35,34.78
2018,5,12,6,45,704.0,60.5,3.05,16.55,292.0,47.79,36.83
2018,5,12,7,0,748.0,65.0,3.2,17.3,345.0,50.18,38.74
2018,5,12,7,15,779.5,68.0,3.25,17.95,397.5,51.25,39.45
2018,5,12,7,30,811.0,71.0,3.3,18.6,450.0,61.85,38.75
2018,5,12,7,45,833.5,74.0,3.35,19.25,501.5,125.79,67.45
2018,5,12,8,0,856.0,77.0,3.4,19.9,553.0,184.72,107.93
2018,5,12,8,15,873.0,79.5,3.3,20.45,601.5,244.49,156.91
2018,5,12,8,30,890.0,82.0,3.2,21.0,650.0,305.69,209.89
2018,5,12,8,45,903.0,83.5,3.1,21.55,694.0,365.97,262.56
2018,5,12,9,0,916.0,85.0,3.0,22.1,738.0,426.69,314.52
2018,5,12,9,15,921.5,89.0,2.95,22.45,776.5,486.37,364.46
2018,5,12,9,30,927.0,93.0,2.9,22.8,815.0,545.18,411.97
2018,5,12,9,45,929.0,97.5,2.85,23.15,847.0,601.39,455.82
2018,5,12,10,0,931.0,102.0,2.8,23.5,879.0,655.9,496.86
2018,5,12,10,15,936.5,102.5,2.85,23.75,905.5,707.3,535.05
2018,5,12,10,30,942.0,103.0,2.9,24.0,932.0,756.85,570.92
2018,5,12,10,45,945.0,104.5,2.9,24.2,951.5,803.38,602.0
2018,5,12,11,0,948.0,106.0,2.9,24.4,971.0,847.46,630.72
2018,5,12,11,15,950.0,106.0,2.95,24.6,983.0,886.7,656.24
2018,5,12,11,30,952.0,106.0,3.0,24.8,995.0,923.04,679.69
2018,5,12,11,45,951.5,106.5,3.05,24.95,999.0,954.59,700.02
2018,5,12,12,0,951.0,107.0,3.1,25.1,1003.0,982.82,718.15
2018,5,12,12,15,945.0,110.0,3.2,25.2,998.0,1004.88,732.83
2018,5,12,12,30,939.0,113.0,3.3,25.3,993.0,1023.24,745.22
2018,5,12,12,45,929.0,118.0,3.4,25.35,980.5,1035.93,754.21
2018,5,12,13,0,919.0,123.0,3.5,25.4,968.0,1044.8,760.87
2018,5,12,13,15,914.5,121.5,3.65,25.4,949.0,1048.83,765.07
2018,5,12,13,30,910.0,120.0,3.8,25.4,930.0,1049.04,766.92
2018,5,12,13,45,903.5,119.0,3.95,25.4,904.5,1043.97,765.42
2018,5,12,14,0,897.0,118.0,4.1,25.4,879.0,1035.17,761.59
2018,5,12,14,15,887.0,117.5,4.25,25.15,846.5,1019.77,754.21
2018,5,12,14,30,877.0,117.0,4.4,24.9,814.0,1000.93,744.55
2018,5,12,14,45,864.5,114.5,4.6,24.7,775.0,974.2,729.86
2018,5,12,15,0,852.0,112.0,4.8,24.5,736.0,944.4,713.32
2018,5,12,15,15,837.5,110.0,4.8,24.5,693.5,919.66,698.02
2018,5,12,15,30,823.0,108.0,4.8,24.5,651.0,882.79,674.19
2018,5,12,15,45,803.5,105.0,5.15,23.45,603.5,838.09,649.42
2018,5,12,16,0,784.0,102.0,5.5,22.4,556.0,791.66,622.25
2018,5,12,16,15,758.0,99.0,5.55,21.6,506.0,738.59,587.22
2018,5,12,16,30,732.0,96.0,5.6,20.8,456.0,688.21,553.34
2018,5,12,16,45,698.5,91.5,5.7,20.05,404.5,627.29,510.16
2018,5,12,17,0,665.0,87.0,5.8,19.3,353.0,567.23,464.86
2018,5,12,17,15,621.5,81.0,5.55,18.5,302.0,500.44,411.94
2018,5,12,17,30,578.0,75.0,5.3,17.7,251.0,436.29,359.44
2018,5,12,17,45,515.0,67.5,5.05,16.9,202.5,363.41,298.07
2018,5,12,18,0,452.0,60.0,4.8,16.1,154.0,296.07,239.52
2018,5,12,18,15,359.0,49.5,4.4,15.45,111.5,219.51,172.37
2018,5,12,18,30,266.0,39.0,4.0,14.8,69.0,153.05,112.48
2018,5,12,18,45,158.5,25.0,3.6,14.2,40.5,84.83,29.91
2018,5,12,19,0,51.0,11.0,3.2,13.6,12.0,21.82,0.0
2018,5,12,19,15,25.5,5.5,3.05,13.3,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,2.55,10.4,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,2.7,10.7,2.0,1.82,0.0
2018,5,13,5,15,44.5,13.0,2.95,11.1,16.5,11.82,0.0
2018,5,13,5,30,84.0,24.0,3.2,11.5,31.0,19.64,9.72
2018,5,13,5,45,128.5,35.5,3.45,11.95,55.0,28.71,19.47
2018,5,13,6,0,173.0,47.0,3.7,12.4,79.0,35.21,25.74
2018,5,13,6,15,119.5,58.0,3.75,12.7,83.0,45.46,35.18
2018,5,13,6,30,66.0,69.0,3.8,13.0,87.0,56.48,45.14
2018,5,13,6,45,36.0,93.0,3.85,13.3,103.0,77.27,63.62
2018,5,13,7,0,6.0,117.0,3.9,13.6,119.0,98.49,82.17
2018,5,13,7,15,22.5,149.0,3.85,14.05,159.0,123.0,103.23
2018,5,13,7,30,39.0,181.0,3.8,14.5,199.0,140.11,111.91
2018,5,13,7,45,90.5,209.0,3.75,14.95,257.5,169.5,132.45
2018,5,13,8,0,142.0,237.0,3.7,15.4,316.0,199.65,153.36
2018,5,13,8,15,381.0,204.5,3.65,15.85,442.5,228.16,166.38
2018,5,13,8,30,620.0,172.0,3.6,16.3,569.0,294.9,213.99
2018,5,13,8,45,717.5,148.5,3.6,16.75,638.0,348.96,258.79
2018,5,13,9,0,815.0,125.0,3.6,17.2,707.0,416.84,315.07
2018,5,13,9,15,834.0,123.5,3.6,17.6,747.5,473.33,363.06
2018,5,13,9,30,853.0,122.0,3.6,18.0,788.0,532.45,411.66
2018,5,13,9,45,871.0,119.0,3.65,18.4,823.5,587.5,455.93
2018,5,13,10,0,889.0,116.0,3.7,18.8,859.0,642.45,498.85
2018,5,13,10,15,896.0,116.0,3.8,19.1,885.5,692.42,537.24
2018,5,13,10,30,903.0,116.0,3.9,19.4,912.0,740.78,573.52
2018,5,13,10,45,908.0,116.5,3.95,19.7,932.0,786.26,605.59
2018,5,13,11,0,913.0,117.0,4.0,20.0,952.0,829.54,634.96
2018,5,13,11,15,915.5,118.0,4.1,20.2,964.5,868.85,661.78
2018,5,13,11,30,918.0,119.0,4.2,20.4,977.0,905.43,686.58
2018,5,13,11,45,918.5,119.5,4.35,20.6,982.0,936.91,708.06
2018,5,13,12,0,919.0,120.0,4.5,20.8,987.0,965.26,727.64
2018,5,13,12,15,913.0,123.5,4.6,20.8,982.5,987.12,743.21
2018,5,13,12,30,907.0,127.0,4.7,20.8,978.0,1005.42,756.51
2018,5,13,12,45,897.5,131.0,4.8,20.8,965.5,1017.18,765.51
2018,5,13,13,0,888.0,135.0,4.9,20.8,953.0,1025.25,772.16
2018,5,13,13,15,884.0,134.5,5.0,20.65,935.5,1030.69,777.64
2018,5,13,13,30,880.0,134.0,5.1,20.5,918.0,1032.46,780.76
2018,5,13,13,45,873.5,133.0,5.15,20.3,893.5,1027.56,779.21
2018,5,13,14,0,867.0,132.0,5.2,20.1,869.0,1019.05,775.33
2018,5,13,14,15,859.5,129.5,5.25,19.85,837.5,1004.44,767.49
2018,5,13,14,30,852.0,127.0,5.3,19.6,806.0,986.38,757.34
2018,5,13,14,45,842.5,124.0,5.3,19.35,769.0,972.92,750.1
2018,5,13,15,0,833.0,121.0,5.3,19.1,732.0,945.57,733.08
2018,5,13,15,15,818.5,118.0,5.3,19.1,689.5,910.61,709.94
2018,5,13,15,30,804.0,115.0,5.3,19.1,647.0,873.13,684.87
2018,5,13,15,45,787.5,111.5,5.25,18.4,601.5,831.08,657.79
2018,5,13,16,0,771.0,108.0,5.2,17.7,556.0,787.13,628.91
2018,5,13,16,15,750.0,103.5,5.15,17.2,507.5,736.86,594.28
2018,5,13,16,30,729.0,99.0,5.1,16.7,459.0,689.14,560.98
2018,5,13,16,45,699.0,93.5,5.0,16.25,408.0,629.7,517.23
2018,5,13,17,0,669.0,88.0,4.9,15.8,357.0,570.81,471.61
2018,5,13,17,15,626.5,82.0,4.75,15.25,306.0,504.48,418.6
2018,5,13,17,30,584.0,76.0,4.6,14.7,255.0,440.68,365.94
2018,5,13,17,45,522.5,68.0,4.45,14.15,206.0,367.74,304.05
2018,5,13,18,0,461.0,60.0,4.3,13.6,157.0,300.21,244.86
2018,5,13,18,15,369.5,49.5,4.1,13.15,114.0,223.8,177.34
2018,5,13,18,30,278.0,39.0,3.9,12.7,71.0,156.94,116.76
2018,5,13,18,45,168.0,25.5,3.65,12.2,42.0,88.58,36.98
2018,5,13,19,0,58.0,12.0,3.4,11.7,13.0,24.36,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.5,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
