Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.95,13.5,8.64,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.4,27.0,17.28,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.05,67.5,24.23,13.88
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,32.07,22.39
2018,9,9,6,45,555.5,47.5,2.3,14.4,158.5,36.94,27.14
2018,9,9,7,0,634.0,55.0,2.4,15.1,209.0,41.71,31.57
2018,9,9,7,15,684.5,59.5,2.35,15.8,262.0,47.99,37.13
2018,9,9,7,30,735.0,64.0,2.3,16.5,315.0,50.38,39.11
2018,9,9,7,45,769.5,67.5,2.2,17.2,367.5,75.29,42.37
2018,9,9,8,0,804.0,71.0,2.1,17.9,420.0,134.0,73.01
2018,9,9,8,15,827.5,74.5,2.05,18.8,470.5,195.08,118.92
2018,9,9,8,30,851.0,78.0,2.0,19.7,521.0,258.67,172.43
2018,9,9,8,45,869.0,80.5,2.0,20.6,567.5,325.93,230.45
2018,9,9,9,0,887.0,83.0,2.0,21.5,614.0,389.85,285.15
2018,9,9,9,15,898.5,85.5,2.0,22.45,655.0,451.94,336.87
2018,9,9,9,30,910.0,88.0,2.0,23.4,696.0,513.85,386.39
2018,9,9,9,45,918.0,90.5,2.0,24.35,731.0,573.45,432.16
2018,9,9,10,0,926.0,93.0,2.0,25.3,766.0,631.94,475.17
2018,9,9,10,15,924.5,97.5,2.05,26.25,791.5,684.91,512.8
2018,9,9,10,30,923.0,102.0,2.1,27.2,817.0,735.36,547.32
2018,9,9,10,45,930.0,103.0,2.1,28.1,839.5,786.0,579.54
2018,9,9,11,0,937.0,104.0,2.1,29.0,862.0,834.44,608.67
2018,9,9,11,15,946.5,101.0,2.15,29.75,877.5,878.56,635.22
2018,9,9,11,30,956.0,98.0,2.2,30.5,893.0,920.09,659.79
2018,9,9,11,45,956.5,98.5,2.25,31.25,898.0,954.43,679.51
2018,9,9,12,0,957.0,99.0,2.3,32.0,903.0,985.28,696.94
2018,9,9,12,15,953.0,100.5,2.5,32.25,899.0,1009.35,713.02
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,1029.53,726.75
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,1042.87,735.85
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,1052.15,742.56
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,1057.7,748.43
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,1059.25,751.9
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,1053.18,750.65
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,1043.18,747.0
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,1026.87,739.42
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,1006.92,729.55
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,978.93,714.26
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,957.59,703.3
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,918.19,678.92
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,876.23,652.69
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,824.89,623.47
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,772.1,592.18
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,711.26,552.78
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,654.87,515.22
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,582.46,464.16
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,512.28,410.82
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,428.98,344.36
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,351.36,279.37
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,257.33,198.29
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,169.71,96.99
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,67.56,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,15.46,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,23.35,12.9
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,32.08,22.35
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,37.75,27.85
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,43.26,32.96
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,46.88,36.18
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,50.38,39.16
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,80.3,47.36
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,137.63,77.7
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,196.47,121.7
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,258.12,173.19
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,319.82,226.19
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,382.88,279.36
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,447.04,332.03
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,508.77,381.0
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,568.24,426.11
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,627.26,468.99
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,682.52,508.16
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,736.1,544.85
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,785.47,576.75
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,832.45,605.82
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,875.62,632.29
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,915.88,656.65
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,950.26,676.54
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,981.23,694.19
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,1005.12,708.52
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,1025.13,720.54
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,1038.28,728.26
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,1047.41,733.66
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,1052.35,737.83
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,1053.32,739.71
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,1046.64,737.49
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,1036.07,732.94
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,1018.79,725.1
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,997.94,714.99
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,978.74,705.88
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,945.91,687.76
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,905.71,663.27
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,863.02,636.9
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,812.69,608.58
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,760.94,578.06
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,703.01,541.63
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,641.09,500.75
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,568.69,450.02
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,498.71,397.27
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,414.68,331.23
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,336.57,266.49
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,241.28,184.55
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,150.85,73.92
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,58.98,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,15.46,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,23.02,12.33
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,31.34,21.7
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,36.62,26.9
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,41.78,31.72
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,45.85,35.33
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,49.76,38.64
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,80.29,47.22
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,137.72,77.93
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,197.09,122.78
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,258.86,174.85
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,320.57,228.57
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,383.2,282.35
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,443.92,333.4
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,504.62,382.65
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,562.86,428.34
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,620.03,471.56
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,672.82,510.67
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,724.96,548.15
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,772.64,581.12
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,817.99,610.53
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,859.41,637.2
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,898.09,661.83
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,931.55,683.3
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,961.82,702.62
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,991.89,721.79
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,1018.67,738.82
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,1041.05,753.53
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,1059.54,765.84
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,1065.36,771.36
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,1067.05,774.44
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,1061.97,773.12
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,1052.81,769.73
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,1037.17,763.51
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,1017.71,754.73
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,991.05,741.0
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,961.0,724.77
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,923.14,700.63
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,882.63,674.45
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,835.01,647.96
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,785.6,618.99
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,734.39,585.32
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,674.94,544.17
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,605.2,493.11
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,537.13,440.27
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,453.87,371.15
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,375.65,303.03
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,275.81,213.3
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,175.22,67.62
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,66.78,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,8.19,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,19.74,9.42
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,31.4,21.68
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,45.35,34.55
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,59.36,47.28
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,69.25,56.07
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,83.64,68.58
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,101.68,72.81
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,147.2,99.91
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,191.27,133.96
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,235.98,171.33
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,283.11,211.65
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,329.14,250.34
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,387.58,296.59
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,458.16,352.02
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,519.05,399.53
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,584.46,449.31
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,579.2,444.31
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,551.45,421.51
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,537.41,409.74
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,507.67,385.92
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,583.62,443.55
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,656.63,498.06
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,751.3,568.15
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,843.58,635.5
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,774.8,584.99
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,687.46,521.28
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,759.94,574.51
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,817.4,616.22
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,844.38,637.87
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,868.56,657.88
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,800.22,608.82
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,712.98,546.12
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,650.27,502.04
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,587.08,456.52
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,457.11,358.6
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,330.84,260.24
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,330.49,261.77
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,345.17,274.64
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,358.92,289.83
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,383.67,313.54
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,312.54,257.1
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,259.47,214.05
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,204.45,168.58
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,151.62,123.94
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,108.99,87.13
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,60.22,44.99
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,37.92,24.91
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,16.02,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,7.81,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,11.82,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,22.66,11.16
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,34.65,24.4
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,44.65,33.86
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,54.3,42.72
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,52.55,41.24
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,49.72,38.64
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,75.65,43.45
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,130.66,71.54
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,190.13,116.96
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,252.26,170.21
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,317.78,228.04
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,380.15,282.93
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,441.44,335.72
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,502.57,386.56
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,560.96,433.58
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,618.27,478.08
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,672.64,519.33
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,725.3,558.09
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,773.93,591.54
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,820.22,622.28
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,861.91,650.64
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,900.65,676.87
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,934.94,699.88
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,965.86,720.6
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,992.06,738.48
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,1014.61,754.02
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,1031.36,766.27
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,1044.17,776.29
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,1049.05,781.35
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,1049.83,783.89
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,1045.71,783.47
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,1037.61,780.51
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,1009.03,763.18
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,977.32,743.77
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,939.15,720.11
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,888.76,687.53
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,817.4,638.38
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,741.68,585.17
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,735.38,584.16
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,717.81,574.34
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,688.4,554.35
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,655.06,530.81
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,579.38,473.77
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,506.36,415.48
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,429.99,350.98
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,363.49,291.52
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,258.68,195.57
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,154.81,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,59.47,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,10.01,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,21.1,9.58
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,33.14,23.19
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,43.19,32.71
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,52.9,41.62
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,65.23,52.67
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,76.97,62.93
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,96.75,67.44
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,141.07,92.48
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,190.07,127.69
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,246.7,173.06
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,304.86,221.23
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,375.13,279.45
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,433.07,328.55
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,489.07,374.14
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,536.66,411.35
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,580.73,444.05
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,623.76,474.95
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,662.99,501.96
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,701.68,528.09
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,737.73,551.67
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,777.39,578.68
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,815.14,603.99
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,865.36,638.26
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,914.64,669.81
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,940.3,687.01
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,962.86,702.46
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,985.53,717.64
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,1011.59,735.1
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,1020.99,742.89
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,1037.51,755.59
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,1006.98,737.75
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,984.47,725.43
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,969.67,718.44
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,951.17,708.94
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,943.37,706.88
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,920.93,694.79
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,861.37,655.64
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,792.03,609.13
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,740.41,577.09
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,684.09,540.31
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,547.89,440.14
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,417.24,338.05
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,299.83,244.36
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,195.48,158.13
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,177.05,142.13
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,145.56,114.24
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,105.92,76.12
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,59.4,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,21.52,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,12.73,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,19.7,7.9
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,27.31,17.97
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,34.89,25.25
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,39.9,29.99
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,42.52,32.4
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,45.16,34.68
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,71.72,38.91
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,130.65,70.68
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,196.4,121.63
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,259.47,176.2
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,321.97,232.37
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,385.56,289.05
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,448.17,343.8
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,510.57,396.61
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,569.92,445.29
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,628.06,491.36
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,683.61,534.34
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,737.47,574.82
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,787.28,609.63
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,834.74,641.96
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,877.17,671.09
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,916.57,697.97
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,950.9,721.25
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,981.74,742.13
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,1006.68,759.85
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,1027.75,775.07
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,1043.89,786.68
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,1055.97,795.73
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,1060.76,799.91
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,1061.4,801.48
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,1056.58,799.37
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,1047.72,794.69
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,1031.11,785.33
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,1010.68,773.45
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,983.21,756.72
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,952.38,737.6
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,913.83,712.3
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,872.68,684.92
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,824.09,653.15
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,773.83,619.45
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,722.16,583.54
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,662.44,540.28
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,591.38,486.38
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,522.2,430.45
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,435.13,356.62
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,353.88,284.29
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,247.98,181.62
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,117.5,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,8.64,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,12.73,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,19.37,7.04
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,29.02,19.52
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,33.2,23.85
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,37.43,27.87
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,39.77,30.03
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,42.14,32.08
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,69.44,36.34
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,134.75,72.96
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,196.35,120.18
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,260.24,175.08
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,323.69,231.43
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,388.01,287.82
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,451.28,341.83
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,514.4,393.65
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,574.75,441.54
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,633.98,486.72
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,690.07,528.08
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,744.28,566.71
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,794.04,598.95
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,841.2,628.9
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,883.93,656.15
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,923.5,681.09
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,958.32,702.75
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,989.56,722.03
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,1014.82,738.4
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,1036.13,752.34
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,1050.97,762.26
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,1061.67,769.72
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,1066.05,773.92
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,1066.24,775.63
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,1060.28,773.56
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,1050.26,769.02
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,1032.59,760.75
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,1011.11,749.98
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,983.13,734.63
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,951.83,716.88
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,913.16,692.55
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,871.89,666.21
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,821.7,636.56
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,777.73,610.28
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,715.71,568.46
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,653.67,525.15
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,580.02,470.85
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,508.67,414.39
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,420.49,340.82
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,344.54,273.35
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,234.48,165.17
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,105.42,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,12.73,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,19.46,6.15
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,26.63,17.3
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,33.24,23.76
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,37.44,27.76
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,40.18,30.3
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,42.93,32.69
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,70.36,37.27
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,129.85,69.46
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,195.6,120.28
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,258.62,174.55
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,321.41,230.52
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,385.2,286.78
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,447.78,340.76
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,509.92,392.47
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,568.97,439.94
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,626.55,484.53
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,681.6,525.96
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,734.9,564.85
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,784.23,598.41
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,831.12,629.51
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,872.93,657.19
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,911.65,682.62
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,945.8,704.99
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,976.45,725.0
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,1001.05,741.91
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,1021.8,756.4
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,1036.26,766.86
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,1046.67,774.82
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,1051.87,780.26
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,1053.01,783.38
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,1046.82,782.13
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,1036.62,778.3
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,1020.11,770.04
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,999.85,759.29
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,971.9,743.59
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,940.64,725.43
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,900.82,699.31
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,858.51,671.18
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,818.12,647.14
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,767.54,614.69
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,707.34,572.58
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,646.94,528.87
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,574.04,473.31
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,503.35,415.57
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,413.25,338.62
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,335.96,268.43
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,219.59,149.2
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,89.58,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,11.82,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,20.0,5.39
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,28.45,18.87
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,33.42,24.0
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,38.35,28.67
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,44.84,34.57
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,47.78,37.13
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,74.86,41.76
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,133.26,73.61
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,193.37,119.86
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,256.19,173.84
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,322.4,232.25
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,385.75,287.77
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,447.46,340.66
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,509.16,391.68
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,567.99,438.57
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,625.81,482.86
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,680.11,523.49
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,732.64,561.6
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,781.84,594.32
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,828.58,624.43
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,870.01,650.65
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,908.39,674.56
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,942.4,695.96
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,972.92,714.99
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,996.92,730.2
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,1017.07,743.02
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,1030.79,752.14
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,1040.48,758.83
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,1045.06,763.15
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,1045.6,765.03
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,1038.94,762.26
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,1028.33,757.07
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,1010.28,748.36
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,988.55,737.2
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,960.58,721.28
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,929.44,703.1
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,888.94,677.27
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,854.63,655.56
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,803.44,625.13
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,750.92,592.45
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,686.59,548.91
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,622.64,503.79
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,546.13,446.52
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,477.81,390.88
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,372.26,302.62
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,276.66,218.95
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,166.79,104.71
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,47.73,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
