Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.35,11.1,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.3,5.0,0.0,0.0
2018,9,29,6,15,89.0,16.5,1.7,12.15,21.5,15.01,0.0
2018,9,29,6,30,133.0,27.0,2.0,13.0,38.0,21.04,10.56
2018,9,29,6,45,103.0,47.0,2.3,13.9,59.0,37.13,26.61
2018,9,29,7,0,73.0,67.0,2.6,14.8,80.0,53.41,41.5
2018,9,29,7,15,80.5,85.5,2.6,15.4,104.5,67.19,53.98
2018,9,29,7,30,88.0,104.0,2.6,16.0,129.0,80.61,65.84
2018,9,29,7,45,137.0,124.5,2.6,16.6,171.5,102.1,77.49
2018,9,29,8,0,186.0,145.0,2.6,17.2,214.0,135.13,99.85
2018,9,29,8,15,211.5,166.5,2.5,17.75,255.5,171.62,127.79
2018,9,29,8,30,237.0,188.0,2.4,18.3,297.0,210.69,158.99
2018,9,29,8,45,260.5,205.0,2.3,18.8,335.5,250.92,191.65
2018,9,29,9,0,284.0,222.0,2.2,19.3,374.0,294.08,226.48
2018,9,29,9,15,333.5,228.0,2.15,19.8,419.5,341.45,263.97
2018,9,29,9,30,383.0,234.0,2.1,20.3,465.0,393.96,305.03
2018,9,29,9,45,474.5,214.5,2.1,20.75,516.5,455.17,352.48
2018,9,29,10,0,566.0,195.0,2.1,21.2,568.0,520.98,402.83
2018,9,29,10,15,582.0,201.5,2.25,21.6,598.0,574.03,442.68
2018,9,29,10,30,598.0,208.0,2.4,22.0,628.0,624.06,479.64
2018,9,29,10,45,668.5,188.0,2.5,22.4,669.5,688.39,527.03
2018,9,29,11,0,739.0,168.0,2.6,22.8,711.0,755.52,575.5
2018,9,29,11,15,510.5,242.5,2.7,23.05,620.5,673.44,513.27
2018,9,29,11,30,282.0,317.0,2.8,23.3,530.0,566.64,432.19
2018,9,29,11,45,168.0,316.0,2.85,23.55,443.0,466.35,357.03
2018,9,29,12,0,54.0,315.0,2.9,23.8,356.0,356.39,272.29
2018,9,29,12,15,39.5,284.0,3.05,23.85,314.0,314.21,240.79
2018,9,29,12,30,25.0,253.0,3.2,23.9,272.0,270.83,207.69
2018,9,29,12,45,87.5,280.0,3.3,24.0,344.5,361.85,279.31
2018,9,29,13,0,150.0,307.0,3.4,24.1,417.0,472.93,363.83
2018,9,29,13,15,189.5,307.5,3.5,24.1,442.5,516.8,397.46
2018,9,29,13,30,229.0,308.0,3.6,24.1,468.0,560.42,431.06
2018,9,29,13,45,313.5,258.5,3.7,24.15,468.0,608.25,469.49
2018,9,29,14,0,398.0,209.0,3.8,24.2,468.0,654.64,506.66
2018,9,29,14,15,612.5,150.5,3.85,24.05,525.0,802.08,617.1
2018,9,29,14,30,827.0,92.0,3.9,23.9,582.0,924.32,703.69
2018,9,29,14,45,824.5,87.0,4.0,23.7,547.0,902.31,690.27
2018,9,29,15,0,822.0,82.0,4.1,23.5,512.0,876.89,675.44
2018,9,29,15,15,768.5,85.5,4.1,23.5,460.0,813.46,632.38
2018,9,29,15,30,715.0,89.0,4.1,23.5,408.0,754.58,591.99
2018,9,29,15,45,602.5,96.5,4.2,22.8,344.0,647.9,516.76
2018,9,29,16,0,490.0,104.0,4.3,22.1,280.0,538.95,436.46
2018,9,29,16,15,491.5,86.5,4.2,21.55,240.0,505.73,412.02
2018,9,29,16,30,493.0,69.0,4.1,21.0,200.0,464.37,379.64
2018,9,29,16,45,458.5,58.5,4.0,20.45,160.0,405.62,331.03
2018,9,29,17,0,424.0,48.0,3.9,19.9,120.0,348.86,281.65
2018,9,29,17,15,286.0,36.5,3.65,19.2,77.5,235.71,183.95
2018,9,29,17,30,148.0,25.0,3.4,18.5,35.0,129.32,67.14
2018,9,29,17,45,82.5,14.0,3.2,17.85,18.5,49.96,0.0
2018,9,29,18,0,17.0,3.0,3.0,17.2,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.8,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,5,45,11.5,2.5,0.7,13.75,2.0,0.0,0.0
2018,9,30,6,0,23.0,5.0,0.7,13.9,4.0,0.0,0.0
2018,9,30,6,15,141.5,18.0,0.75,14.35,28.0,16.37,0.0
2018,9,30,6,30,260.0,31.0,0.8,14.8,52.0,26.06,13.79
2018,9,30,6,45,363.0,41.5,0.9,15.2,94.5,33.66,23.44
2018,9,30,7,0,466.0,52.0,1.0,15.6,137.0,41.05,30.54
2018,9,30,7,15,535.0,59.5,0.95,16.0,186.0,45.54,34.8
2018,9,30,7,30,604.0,67.0,0.9,16.4,235.0,49.96,38.79
2018,9,30,7,45,650.0,72.5,0.85,16.8,285.0,77.38,44.86
2018,9,30,8,0,696.0,78.0,0.8,17.2,335.0,132.14,75.79
2018,9,30,8,15,729.0,81.0,0.7,17.85,383.0,191.85,121.21
2018,9,30,8,30,762.0,84.0,0.6,18.5,431.0,251.14,170.51
2018,9,30,8,45,788.0,86.5,0.5,19.15,476.0,311.33,221.64
2018,9,30,9,0,814.0,89.0,0.4,19.8,521.0,373.71,273.4
2018,9,30,9,15,833.0,90.0,0.3,20.45,561.0,433.68,321.54
2018,9,30,9,30,852.0,91.0,0.2,21.1,601.0,494.33,367.96
2018,9,30,9,45,867.0,91.5,0.15,21.7,635.0,552.46,410.98
2018,9,30,10,0,882.0,92.0,0.1,22.3,669.0,609.69,451.55
2018,9,30,10,15,891.0,93.0,0.25,22.75,696.0,662.9,490.21
2018,9,30,10,30,900.0,94.0,0.4,23.2,723.0,714.53,527.16
2018,9,30,10,45,888.5,102.0,0.6,23.6,737.0,756.49,556.71
2018,9,30,11,0,877.0,110.0,0.8,24.0,751.0,794.79,583.02
2018,9,30,11,15,815.0,138.0,0.95,24.35,741.0,815.55,597.13
2018,9,30,11,30,753.0,166.0,1.1,24.7,731.0,828.01,606.02
2018,9,30,11,45,781.5,155.0,1.3,25.05,743.5,864.25,631.2
2018,9,30,12,0,810.0,144.0,1.5,25.4,756.0,903.4,657.86
2018,9,30,12,15,863.0,120.0,1.6,25.6,768.5,948.66,687.42
2018,9,30,12,30,916.0,96.0,1.7,25.8,781.0,982.34,709.42
2018,9,30,12,45,873.0,112.0,1.8,26.0,756.0,974.98,705.48
2018,9,30,13,0,830.0,128.0,1.9,26.2,731.0,973.62,705.93
2018,9,30,13,15,767.5,147.5,2.0,26.1,693.0,948.88,692.11
2018,9,30,13,30,705.0,167.0,2.1,26.0,655.0,914.86,672.32
2018,9,30,13,45,599.5,195.5,2.2,25.9,599.0,843.9,627.58
2018,9,30,14,0,494.0,224.0,2.3,25.8,543.0,765.32,574.55
2018,9,30,14,15,359.0,237.0,2.4,25.5,462.5,628.35,478.99
2018,9,30,14,30,224.0,250.0,2.5,25.2,382.0,494.8,381.71
2018,9,30,14,45,184.0,218.0,2.65,24.9,321.5,417.87,326.23
2018,9,30,15,0,144.0,186.0,2.8,24.6,261.0,341.35,268.99
2018,9,30,15,15,158.0,182.0,2.8,24.6,257.5,348.48,275.82
2018,9,30,15,30,172.0,178.0,2.8,24.6,254.0,354.9,281.74
2018,9,30,15,45,110.0,157.5,3.05,23.75,204.0,275.98,220.18
2018,9,30,16,0,48.0,137.0,3.3,22.9,154.0,186.84,148.67
2018,9,30,16,15,29.5,114.0,3.4,22.4,124.0,146.24,115.79
2018,9,30,16,30,11.0,91.0,3.5,21.9,94.0,97.85,75.77
2018,9,30,16,45,5.5,69.5,3.55,21.35,71.0,71.9,54.07
2018,9,30,17,0,0.0,48.0,3.6,20.8,48.0,45.9,32.08
2018,9,30,17,15,0.0,31.5,3.5,20.25,31.5,29.31,17.7
2018,9,30,17,30,0.0,15.0,3.4,19.7,15.0,13.21,0.32
2018,9,30,17,45,0.0,7.5,3.25,19.15,7.5,6.82,0.0
2018,9,30,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.2,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,13.7,8.5,7.73,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.1,16.0,14.08,4.53
2018,10,1,6,45,0.0,27.0,1.1,14.55,27.0,23.79,14.94
2018,10,1,7,0,0.0,38.0,1.2,15.0,38.0,33.52,23.97
2018,10,1,7,15,0.0,52.0,1.2,15.45,52.0,45.69,35.0
2018,10,1,7,30,0.0,66.0,1.2,15.9,66.0,57.56,45.58
2018,10,1,7,45,0.5,74.5,1.15,16.4,74.5,65.14,49.71
2018,10,1,8,0,1.0,83.0,1.1,16.9,83.0,72.82,55.93
2018,10,1,8,15,3.5,102.0,1.0,17.7,103.5,89.59,69.41
2018,10,1,8,30,6.0,121.0,0.9,18.5,124.0,106.89,83.06
2018,10,1,8,45,8.5,140.5,0.85,19.35,145.0,125.13,97.25
2018,10,1,9,0,11.0,160.0,0.8,20.2,166.0,143.9,111.65
2018,10,1,9,15,10.5,176.0,0.75,20.75,182.0,158.93,123.02
2018,10,1,9,30,10.0,192.0,0.7,21.3,198.0,174.05,134.31
2018,10,1,9,45,19.5,214.5,0.65,21.9,227.0,200.32,154.09
2018,10,1,10,0,29.0,237.0,0.6,22.5,256.0,231.75,177.51
2018,10,1,10,15,50.5,263.0,0.55,23.0,297.5,272.88,208.07
2018,10,1,10,30,72.0,289.0,0.5,23.5,339.0,316.74,240.04
2018,10,1,10,45,64.5,298.5,0.5,24.0,344.0,326.17,245.89
2018,10,1,11,0,57.0,308.0,0.5,24.5,349.0,334.94,251.42
2018,10,1,11,15,192.5,303.5,0.6,24.85,446.5,455.53,341.58
2018,10,1,11,30,328.0,299.0,0.7,25.2,544.0,587.45,435.59
2018,10,1,11,45,294.0,315.5,0.75,25.55,535.5,589.79,434.86
2018,10,1,12,0,260.0,332.0,0.8,25.9,527.0,589.4,433.57
2018,10,1,12,15,311.5,325.0,0.95,26.15,557.5,640.49,470.78
2018,10,1,12,30,363.0,318.0,1.1,26.4,588.0,692.22,507.63
2018,10,1,12,45,293.5,326.0,1.25,26.6,542.0,644.31,474.37
2018,10,1,13,0,224.0,334.0,1.4,26.8,496.0,575.82,427.21
2018,10,1,13,15,238.5,317.0,1.55,26.9,485.0,576.15,429.87
2018,10,1,13,30,253.0,300.0,1.7,27.0,474.0,593.75,443.76
2018,10,1,13,45,250.5,291.0,1.85,27.05,457.5,584.29,438.4
2018,10,1,14,0,248.0,282.0,2.0,27.1,441.0,573.55,432.3
2018,10,1,14,15,347.5,244.0,2.1,26.85,453.5,625.45,474.06
2018,10,1,14,30,447.0,206.0,2.2,26.6,466.0,692.06,525.07
2018,10,1,14,45,392.5,204.0,2.25,26.3,421.0,632.52,483.45
2018,10,1,15,0,338.0,202.0,2.3,26.0,376.0,556.2,429.99
2018,10,1,15,15,249.5,190.5,2.3,26.0,312.5,457.88,357.15
2018,10,1,15,30,161.0,179.0,2.3,26.0,249.0,347.15,272.88
2018,10,1,15,45,179.0,156.5,2.15,25.05,226.0,331.98,263.77
2018,10,1,16,0,197.0,134.0,2.0,24.1,203.0,329.54,263.53
2018,10,1,16,15,137.5,100.0,1.95,23.45,144.5,221.26,177.91
2018,10,1,16,30,78.0,66.0,1.9,22.8,86.0,131.91,104.91
2018,10,1,16,45,68.0,58.0,1.85,22.15,72.5,114.85,90.34
2018,10,1,17,0,58.0,50.0,1.8,21.5,59.0,99.81,76.68
2018,10,1,17,15,37.0,33.0,1.85,21.0,38.0,65.82,46.56
2018,10,1,17,30,16.0,16.0,1.9,20.5,17.0,23.32,1.25
2018,10,1,17,45,8.0,8.0,1.9,20.0,8.5,10.85,0.0
2018,10,1,18,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.45,14.95,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,10,2,6,15,29.0,12.0,1.7,15.15,14.0,10.91,0.0
2018,10,2,6,30,48.0,23.0,1.9,15.4,27.0,19.5,7.75
2018,10,2,6,45,104.5,36.0,2.1,15.6,52.0,28.98,19.22
2018,10,2,7,0,161.0,49.0,2.3,15.8,77.0,38.99,28.62
2018,10,2,7,15,172.5,74.5,2.2,16.35,113.5,57.47,45.18
2018,10,2,7,30,184.0,100.0,2.1,16.9,150.0,75.13,60.79
2018,10,2,7,45,106.0,102.5,2.0,17.4,132.5,85.91,64.43
2018,10,2,8,0,28.0,105.0,1.9,17.9,115.0,91.75,70.33
2018,10,2,8,15,124.0,139.0,1.85,18.85,193.5,136.57,102.52
2018,10,2,8,30,220.0,173.0,1.8,19.8,272.0,195.61,146.62
2018,10,2,8,45,136.0,148.0,1.8,20.7,211.0,168.75,128.44
2018,10,2,9,0,52.0,123.0,1.8,21.6,150.0,127.12,97.21
2018,10,2,9,15,184.5,169.0,1.75,22.25,276.0,229.26,176.91
2018,10,2,9,30,317.0,215.0,1.7,22.9,402.0,346.73,266.76
2018,10,2,9,45,348.5,234.5,1.65,23.55,451.0,402.65,308.65
2018,10,2,10,0,380.0,254.0,1.6,24.2,500.0,461.75,352.09
2018,10,2,10,15,487.5,227.0,1.55,24.7,555.5,535.2,406.16
2018,10,2,10,30,595.0,200.0,1.5,25.2,611.0,614.78,463.32
2018,10,2,10,45,516.0,235.0,1.45,25.7,598.5,619.04,463.76
2018,10,2,11,0,437.0,270.0,1.4,26.2,586.0,619.17,461.34
2018,10,2,11,15,647.0,189.0,1.3,26.55,664.5,734.89,543.72
2018,10,2,11,30,857.0,108.0,1.2,26.9,743.0,843.25,613.33
2018,10,2,11,45,858.0,109.0,1.1,27.25,747.0,873.87,629.38
2018,10,2,12,0,859.0,110.0,1.0,27.6,751.0,901.32,643.99
2018,10,2,12,15,709.5,177.0,0.8,27.8,704.0,872.73,621.87
2018,10,2,12,30,560.0,244.0,0.6,28.0,657.0,814.46,579.78
2018,10,2,12,45,422.5,253.5,0.45,28.2,562.0,705.5,505.8
2018,10,2,13,0,285.0,263.0,0.3,28.4,467.0,573.06,415.26
2018,10,2,13,15,239.0,242.5,0.4,28.5,410.5,510.09,374.67
2018,10,2,13,30,193.0,222.0,0.5,28.6,354.0,445.0,330.46
2018,10,2,13,45,284.0,239.0,0.55,28.65,424.0,556.43,411.13
2018,10,2,14,0,375.0,256.0,0.6,28.7,494.0,666.58,486.87
2018,10,2,14,15,465.0,212.5,0.85,28.65,491.5,720.58,527.92
2018,10,2,14,30,555.0,169.0,1.1,28.6,489.0,750.57,553.83
2018,10,2,14,45,533.5,162.5,1.35,28.5,452.5,714.55,533.33
2018,10,2,15,0,512.0,156.0,1.6,28.4,416.0,677.06,511.26
2018,10,2,15,15,413.5,159.0,1.6,28.4,356.5,581.86,444.02
2018,10,2,15,30,315.0,162.0,1.6,28.4,297.0,473.49,365.76
2018,10,2,15,45,360.0,135.0,2.1,27.75,272.0,485.42,379.67
2018,10,2,16,0,405.0,108.0,2.6,27.1,247.0,475.18,375.94
2018,10,2,16,15,440.0,87.5,2.8,26.45,216.5,460.05,366.49
2018,10,2,16,30,475.0,67.0,3.0,25.8,186.0,446.14,356.37
2018,10,2,16,45,409.5,56.5,3.2,25.15,142.5,368.15,293.65
2018,10,2,17,0,344.0,46.0,3.4,24.5,99.0,295.24,232.41
2018,10,2,17,15,256.0,34.0,3.55,23.75,65.0,213.33,158.93
2018,10,2,17,30,168.0,22.0,3.7,23.0,31.0,129.98,2.07
2018,10,2,17,45,84.0,11.0,3.8,22.25,15.5,47.37,0.0
2018,10,2,18,0,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,20.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,18.95,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,3.5,0.8,16.45,3.5,3.18,0.0
2018,10,3,6,30,0.0,7.0,0.9,16.7,7.0,6.14,0.0
2018,10,3,6,45,0.0,13.5,1.05,16.95,13.5,11.86,4.47
2018,10,3,7,0,0.0,20.0,1.2,17.2,20.0,17.58,9.76
2018,10,3,7,15,8.5,40.5,1.15,17.5,43.0,35.75,25.94
2018,10,3,7,30,17.0,61.0,1.1,17.8,66.0,52.56,40.83
2018,10,3,7,45,206.0,80.0,1.05,18.05,153.5,70.23,48.86
2018,10,3,8,0,395.0,99.0,1.0,18.3,241.0,117.85,76.36
2018,10,3,8,15,591.5,81.5,1.05,18.75,327.5,166.19,106.33
2018,10,3,8,30,788.0,64.0,1.1,19.2,414.0,239.76,161.15
2018,10,3,8,45,808.5,66.5,1.1,19.6,457.0,302.25,215.55
2018,10,3,9,0,829.0,69.0,1.1,20.0,500.0,362.83,267.86
2018,10,3,9,15,837.0,73.5,1.2,20.6,537.0,421.22,317.36
2018,10,3,9,30,845.0,78.0,1.3,21.2,574.0,479.05,364.7
2018,10,3,9,45,847.5,83.5,1.35,21.8,604.5,534.14,408.05
2018,10,3,10,0,850.0,89.0,1.4,22.4,635.0,587.62,448.6
2018,10,3,10,15,704.0,123.0,1.5,23.0,587.5,575.97,440.46
2018,10,3,10,30,558.0,157.0,1.6,23.6,540.0,548.36,419.93
2018,10,3,10,45,703.0,131.5,1.7,24.15,627.5,655.09,498.5
2018,10,3,11,0,848.0,106.0,1.8,24.7,715.0,767.24,575.65
2018,10,3,11,15,751.5,138.5,1.95,24.9,684.5,763.77,572.56
2018,10,3,11,30,655.0,171.0,2.1,25.1,654.0,749.89,563.43
2018,10,3,11,45,368.5,225.0,2.2,25.3,497.0,574.86,436.12
2018,10,3,12,0,82.0,279.0,2.3,25.5,340.0,345.33,262.57
2018,10,3,12,15,254.0,262.5,2.5,25.5,449.5,520.23,397.6
2018,10,3,12,30,426.0,246.0,2.7,25.5,559.0,689.99,522.39
2018,10,3,12,45,645.0,172.5,2.85,25.55,636.5,837.3,628.37
2018,10,3,13,0,864.0,99.0,3.0,25.6,714.0,960.34,711.48
2018,10,3,13,15,784.5,124.0,3.1,25.25,670.5,929.85,692.47
2018,10,3,13,30,705.0,149.0,3.2,24.9,627.0,891.46,669.24
2018,10,3,13,45,747.0,129.0,3.3,24.6,616.5,903.92,680.47
2018,10,3,14,0,789.0,109.0,3.4,24.3,606.0,919.11,693.37
2018,10,3,14,15,709.0,126.5,3.5,24.0,555.0,862.71,657.12
2018,10,3,14,30,629.0,144.0,3.6,23.7,504.0,799.33,615.71
2018,10,3,14,45,417.5,176.0,3.65,23.45,408.0,622.08,487.56
2018,10,3,15,0,206.0,208.0,3.7,23.2,312.0,425.91,337.49
2018,10,3,15,15,154.0,187.5,3.7,23.2,261.0,352.86,281.37
2018,10,3,15,30,102.0,167.0,3.7,23.2,210.0,281.94,225.19
2018,10,3,15,45,149.0,146.5,3.65,22.55,201.0,294.77,238.16
2018,10,3,16,0,196.0,126.0,3.6,21.9,192.0,318.41,258.96
2018,10,3,16,15,189.5,107.5,3.45,21.5,163.0,284.91,232.22
2018,10,3,16,30,183.0,89.0,3.3,21.1,134.0,251.22,204.58
2018,10,3,16,45,146.5,71.5,3.1,20.65,102.0,199.46,160.7
2018,10,3,17,0,110.0,54.0,2.9,20.2,70.0,150.85,118.46
2018,10,3,17,15,69.0,36.0,2.7,19.7,44.5,91.87,65.72
2018,10,3,17,30,28.0,18.0,2.5,19.2,19.0,38.73,0.0
2018,10,3,17,45,14.0,9.0,2.3,18.7,9.5,14.39,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,14.5,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,14.6,2.0,0.0,0.0
2018,10,4,6,15,58.5,7.5,2.15,14.9,10.5,6.82,0.0
2018,10,4,6,30,100.0,12.0,2.4,15.2,19.0,9.05,0.0
2018,10,4,6,45,50.0,16.5,2.7,15.55,20.0,13.75,6.08
2018,10,4,7,0,0.0,21.0,3.0,15.9,21.0,18.47,10.57
2018,10,4,7,15,2.0,37.0,3.1,16.2,37.5,32.62,23.27
2018,10,4,7,30,4.0,53.0,3.2,16.5,54.0,46.82,35.95
2018,10,4,7,45,23.5,90.0,3.25,16.8,98.0,76.3,58.5
2018,10,4,8,0,43.0,127.0,3.3,17.1,142.0,109.6,84.89
2018,10,4,8,15,56.5,151.0,3.4,17.45,174.0,135.74,105.52
2018,10,4,8,30,70.0,175.0,3.5,17.8,206.0,164.16,128.22
2018,10,4,8,45,61.0,191.5,3.55,18.15,220.5,182.16,143.15
2018,10,4,9,0,52.0,208.0,3.6,18.5,235.0,199.16,157.0
2018,10,4,9,15,97.5,228.5,3.65,18.8,283.5,241.24,190.11
2018,10,4,9,30,143.0,249.0,3.7,19.1,332.0,291.99,230.17
2018,10,4,9,45,138.5,260.0,3.8,19.4,344.5,311.18,245.28
2018,10,4,10,0,134.0,271.0,3.9,19.7,357.0,329.71,259.68
2018,10,4,10,15,87.0,268.5,3.95,19.9,325.0,301.71,237.18
2018,10,4,10,30,40.0,266.0,4.0,20.1,293.0,273.86,214.4
2018,10,4,10,45,116.0,296.5,4.1,20.35,378.5,371.19,291.21
2018,10,4,11,0,192.0,327.0,4.2,20.6,464.0,468.14,366.0
2018,10,4,11,15,158.5,323.0,4.3,20.8,437.5,448.61,350.13
2018,10,4,11,30,125.0,319.0,4.4,21.0,411.0,425.81,332.08
2018,10,4,11,45,315.5,285.0,4.5,21.15,517.5,577.08,451.15
2018,10,4,12,0,506.0,251.0,4.6,21.3,624.0,740.01,574.45
2018,10,4,12,15,697.5,171.5,4.65,21.3,682.0,854.57,659.62
2018,10,4,12,30,889.0,92.0,4.7,21.3,740.0,948.44,725.47
2018,10,4,12,45,835.5,112.0,4.7,21.3,712.5,944.99,722.86
2018,10,4,13,0,782.0,132.0,4.7,21.3,685.0,927.65,711.36
2018,10,4,13,15,552.5,207.5,4.7,21.15,592.5,795.26,617.8
2018,10,4,13,30,323.0,283.0,4.7,21.0,500.0,642.87,502.17
2018,10,4,13,45,574.0,190.5,4.7,20.8,557.0,810.25,633.53
2018,10,4,14,0,825.0,98.0,4.7,20.6,614.0,939.43,726.5
2018,10,4,14,15,824.0,91.5,4.7,20.4,583.0,923.79,716.58
2018,10,4,14,30,823.0,85.0,4.7,20.2,552.0,904.48,705.1
2018,10,4,14,45,810.0,81.5,4.65,20.0,513.5,874.32,685.52
2018,10,4,15,0,797.0,78.0,4.6,19.8,475.0,841.29,663.79
2018,10,4,15,15,773.0,75.5,4.6,19.8,431.0,797.24,633.56
2018,10,4,15,30,749.0,73.0,4.6,19.8,387.0,751.41,601.56
2018,10,4,15,45,720.5,68.0,4.45,19.2,340.5,697.33,563.23
2018,10,4,16,0,692.0,63.0,4.3,18.6,294.0,642.56,523.31
2018,10,4,16,15,650.0,57.5,4.15,18.1,246.0,576.88,473.39
2018,10,4,16,30,608.0,52.0,4.0,17.6,198.0,517.5,426.43
2018,10,4,16,45,492.5,47.0,3.9,17.1,147.0,408.69,335.84
2018,10,4,17,0,377.0,42.0,3.8,16.6,96.0,309.04,249.62
2018,10,4,17,15,279.5,30.5,3.65,16.0,61.5,222.73,165.25
2018,10,4,17,30,182.0,19.0,3.5,15.4,27.0,128.6,0.0
2018,10,4,17,45,91.0,9.5,3.35,14.85,13.5,8.64,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,9.55,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,9.6,2.0,0.0,0.0
2018,10,5,6,15,167.5,14.0,1.2,10.4,24.0,12.73,0.0
2018,10,5,6,30,314.0,25.0,1.3,11.2,46.0,21.03,5.88
2018,10,5,6,45,428.5,32.5,1.45,12.0,88.0,26.21,16.93
2018,10,5,7,0,543.0,40.0,1.6,12.8,130.0,31.43,22.22
2018,10,5,7,15,458.0,59.0,1.55,13.25,153.0,45.57,35.13
2018,10,5,7,30,373.0,78.0,1.5,13.7,176.0,57.39,45.8
2018,10,5,7,45,415.0,91.0,1.45,14.1,220.5,83.11,55.64
2018,10,5,8,0,457.0,104.0,1.4,14.5,265.0,128.48,83.83
2018,10,5,8,15,534.0,104.0,1.35,15.05,318.0,176.04,118.61
2018,10,5,8,30,611.0,104.0,1.3,15.6,371.0,231.24,163.21
2018,10,5,8,45,715.0,91.0,1.25,16.1,434.5,291.84,213.15
2018,10,5,9,0,819.0,78.0,1.2,16.6,498.0,365.54,274.02
2018,10,5,9,15,643.5,138.0,1.25,17.4,483.5,397.77,305.26
2018,10,5,9,30,468.0,198.0,1.3,18.2,469.0,407.25,315.68
2018,10,5,9,45,624.5,158.5,1.3,19.0,542.0,487.55,377.5
2018,10,5,10,0,781.0,119.0,1.3,19.8,615.0,577.86,445.2
2018,10,5,10,15,845.0,99.5,1.25,20.55,656.0,641.18,490.93
2018,10,5,10,30,909.0,80.0,1.2,21.3,697.0,704.55,535.51
2018,10,5,10,45,913.0,81.5,1.2,22.05,715.5,751.08,565.13
2018,10,5,11,0,917.0,83.0,1.2,22.8,734.0,795.09,592.17
2018,10,5,11,15,892.5,95.0,1.2,23.1,736.5,824.68,610.28
2018,10,5,11,30,868.0,107.0,1.2,23.4,739.0,849.49,625.31
2018,10,5,11,45,661.5,163.5,1.25,23.75,646.5,771.22,572.65
2018,10,5,12,0,455.0,220.0,1.3,24.1,554.0,661.29,495.31
2018,10,5,12,15,512.5,222.0,1.4,24.05,595.5,730.98,546.3
2018,10,5,12,30,570.0,224.0,1.5,24.0,637.0,800.94,595.12
2018,10,5,12,45,739.5,153.0,1.6,23.95,679.0,904.24,665.79
2018,10,5,13,0,909.0,82.0,1.7,23.9,721.0,981.61,716.82
2018,10,5,13,15,853.0,101.5,1.8,24.05,687.0,957.93,702.23
2018,10,5,13,30,797.0,121.0,1.9,24.2,653.0,940.56,692.85
2018,10,5,13,45,817.0,107.0,2.05,24.4,632.5,944.23,697.64
2018,10,5,14,0,837.0,93.0,2.2,24.6,612.0,943.45,699.34
2018,10,5,14,15,843.5,84.5,2.3,24.3,583.0,922.42,688.55
2018,10,5,14,30,850.0,76.0,2.4,24.0,554.0,907.39,681.92
2018,10,5,14,45,814.0,79.0,2.45,23.75,509.5,873.24,661.57
2018,10,5,15,0,778.0,82.0,2.5,23.5,465.0,827.66,633.16
2018,10,5,15,15,764.0,75.5,2.5,23.5,422.5,787.75,607.31
2018,10,5,15,30,750.0,69.0,2.5,23.5,380.0,745.54,579.27
2018,10,5,15,45,720.0,65.5,2.6,22.9,334.0,692.17,544.28
2018,10,5,16,0,690.0,62.0,2.7,22.3,288.0,638.2,507.44
2018,10,5,16,15,637.5,57.0,2.65,21.65,239.0,570.12,457.67
2018,10,5,16,30,585.0,52.0,2.6,21.0,190.0,500.36,404.18
2018,10,5,16,45,489.5,46.0,2.5,20.3,142.0,404.46,325.92
2018,10,5,17,0,394.0,40.0,2.4,19.6,94.0,316.08,250.36
2018,10,5,17,15,267.5,28.5,2.7,19.05,58.5,213.7,151.9
2018,10,5,17,30,141.0,17.0,3.0,18.5,23.0,84.57,0.0
2018,10,5,17,45,70.5,8.5,3.25,17.95,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,6,15,158.5,11.0,1.5,12.0,21.0,10.01,0.0
2018,10,6,6,30,317.0,22.0,1.8,12.8,42.0,18.27,2.88
2018,10,6,6,45,445.0,28.5,2.05,13.6,85.0,24.83,15.51
2018,10,6,7,0,573.0,35.0,2.3,14.4,128.0,29.8,20.58
2018,10,6,7,15,640.0,39.0,2.3,15.2,177.0,32.38,23.13
2018,10,6,7,30,707.0,43.0,2.3,16.0,226.0,35.03,25.57
2018,10,6,7,45,749.5,46.0,2.35,16.8,276.0,68.64,35.1
2018,10,6,8,0,792.0,49.0,2.4,17.6,326.0,126.17,67.02
2018,10,6,8,15,820.5,52.0,2.6,18.35,374.5,186.19,113.48
2018,10,6,8,30,849.0,55.0,2.8,19.1,423.0,249.07,167.59
2018,10,6,8,45,870.0,56.5,3.0,19.9,467.5,310.95,222.69
2018,10,6,9,0,891.0,58.0,3.2,20.7,512.0,374.15,278.37
2018,10,6,9,15,903.5,61.0,3.35,21.15,551.5,436.32,332.35
2018,10,6,9,30,916.0,64.0,3.5,21.6,591.0,498.3,384.5
2018,10,6,9,45,924.0,67.5,3.6,22.05,625.0,557.92,433.05
2018,10,6,10,0,932.0,71.0,3.7,22.5,659.0,616.32,479.07
2018,10,6,10,15,941.0,71.5,3.8,22.75,686.0,670.77,521.25
2018,10,6,10,30,950.0,72.0,3.9,23.0,713.0,723.48,561.07
2018,10,6,10,45,946.0,76.0,3.95,23.3,729.0,768.52,592.09
2018,10,6,11,0,942.0,80.0,4.0,23.6,745.0,810.31,620.4
2018,10,6,11,15,956.0,76.0,4.1,23.85,759.5,854.51,650.52
2018,10,6,11,30,970.0,72.0,4.2,24.1,774.0,896.22,678.7
2018,10,6,11,45,960.0,76.0,4.35,24.3,773.0,923.35,697.13
2018,10,6,12,0,950.0,80.0,4.5,24.5,772.0,946.38,712.87
2018,10,6,12,15,960.5,75.5,4.6,24.65,771.0,974.37,732.3
2018,10,6,12,30,971.0,71.0,4.7,24.8,770.0,998.8,749.37
2018,10,6,12,45,967.0,70.5,4.85,24.9,756.0,1010.44,758.5
2018,10,6,13,0,963.0,70.0,5.0,25.0,742.0,1017.94,765.08
2018,10,6,13,15,957.0,69.5,5.05,25.05,720.5,1019.39,767.06
2018,10,6,13,30,951.0,69.0,5.1,25.1,699.0,1016.72,766.47
2018,10,6,13,45,943.5,67.5,5.2,25.15,670.5,1007.3,761.83
2018,10,6,14,0,936.0,66.0,5.3,25.2,642.0,993.92,754.61
2018,10,6,14,15,923.5,65.0,5.35,25.1,606.5,972.56,742.04
2018,10,6,14,30,911.0,64.0,5.4,25.0,571.0,947.66,727.05
2018,10,6,14,45,895.0,61.5,5.45,24.95,529.5,914.22,705.81
2018,10,6,15,0,879.0,59.0,5.5,24.9,488.0,877.81,682.27
2018,10,6,15,15,857.5,57.5,5.5,24.9,443.0,835.29,653.59
2018,10,6,15,30,836.0,56.0,5.5,24.9,398.0,790.79,623.0
2018,10,6,15,45,799.5,54.0,5.35,24.45,348.0,731.83,581.41
2018,10,6,16,0,763.0,52.0,5.2,24.0,298.0,680.04,544.07
2018,10,6,16,15,706.5,49.0,4.8,23.35,247.0,604.53,486.72
2018,10,6,16,30,650.0,46.0,4.4,22.7,196.0,531.28,429.02
2018,10,6,16,45,564.0,41.0,3.95,22.0,147.5,439.26,353.14
2018,10,6,17,0,478.0,36.0,3.5,21.3,99.0,360.41,283.48
2018,10,6,17,15,331.5,26.5,3.4,20.65,61.0,244.05,166.33
2018,10,6,17,30,185.0,17.0,3.3,20.0,23.0,105.7,0.0
2018,10,6,17,45,92.5,8.5,3.2,19.3,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,18.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,17.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,15,150.5,11.5,4.05,13.25,20.5,10.46,0.0
2018,10,7,6,30,301.0,23.0,4.3,13.7,41.0,19.34,1.43
2018,10,7,6,45,431.5,31.0,4.5,14.15,84.5,25.09,15.55
2018,10,7,7,0,562.0,39.0,4.7,14.6,128.0,33.65,23.87
2018,10,7,7,15,630.0,44.0,5.0,15.25,177.5,36.88,27.06
2018,10,7,7,30,698.0,49.0,5.3,15.9,227.0,40.18,30.1
2018,10,7,7,45,740.5,53.0,5.6,16.55,277.5,69.91,36.43
2018,10,7,8,0,783.0,57.0,5.9,17.2,328.0,128.07,69.27
2018,10,7,8,15,811.0,60.0,5.95,17.8,376.0,187.96,116.13
2018,10,7,8,30,839.0,63.0,6.0,18.4,424.0,253.8,173.37
2018,10,7,8,45,858.5,66.0,6.1,19.05,468.5,316.15,229.75
2018,10,7,9,0,878.0,69.0,6.2,19.7,513.0,379.69,286.78
2018,10,7,9,15,893.5,70.5,6.2,20.25,552.5,441.05,340.97
2018,10,7,9,30,909.0,72.0,6.2,20.8,592.0,502.5,393.6
2018,10,7,9,45,920.5,73.5,6.25,21.3,625.5,561.66,442.97
2018,10,7,10,0,932.0,75.0,6.3,21.8,659.0,619.89,490.09
2018,10,7,10,15,932.5,79.0,6.25,22.2,683.5,672.56,531.47
2018,10,7,10,30,933.0,83.0,6.2,22.6,708.0,722.77,569.79
2018,10,7,10,45,929.0,87.0,6.2,23.0,724.0,767.09,601.46
2018,10,7,11,0,925.0,91.0,6.2,23.4,740.0,808.21,629.87
2018,10,7,11,15,922.5,93.5,6.15,23.7,749.0,845.63,655.42
2018,10,7,11,30,920.0,96.0,6.1,24.0,758.0,879.7,678.38
2018,10,7,11,45,912.5,99.0,6.05,24.3,757.5,906.53,696.08
2018,10,7,12,0,905.0,102.0,6.0,24.6,757.0,929.54,711.09
2018,10,7,12,15,911.5,98.5,6.0,24.9,754.0,954.35,727.67
2018,10,7,12,30,918.0,95.0,6.0,25.2,751.0,975.66,741.83
2018,10,7,12,45,925.0,89.5,5.95,25.45,740.5,991.48,752.12
2018,10,7,13,0,932.0,84.0,5.9,25.7,730.0,1003.43,759.86
2018,10,7,13,15,917.5,86.0,5.9,25.8,706.0,999.57,757.62
2018,10,7,13,30,903.0,88.0,5.9,25.9,682.0,991.76,752.9
2018,10,7,13,45,883.5,90.0,5.9,26.0,651.0,975.31,742.34
2018,10,7,14,0,864.0,92.0,5.9,26.1,620.0,955.32,729.46
2018,10,7,14,15,848.5,90.0,5.85,26.1,584.0,940.8,720.54
2018,10,7,14,30,833.0,88.0,5.8,26.1,548.0,913.03,702.32
2018,10,7,14,45,812.0,86.0,5.75,26.15,507.0,877.14,678.21
2018,10,7,15,0,791.0,84.0,5.7,26.2,466.0,838.69,652.12
2018,10,7,15,15,765.0,80.5,5.7,26.2,421.0,791.73,619.91
2018,10,7,15,30,739.0,77.0,5.7,26.2,376.0,743.12,585.95
2018,10,7,15,45,712.0,70.5,5.05,25.75,329.0,688.77,545.56
2018,10,7,16,0,685.0,64.0,4.4,25.3,282.0,633.64,503.72
2018,10,7,16,15,652.0,56.0,3.95,24.35,234.5,571.95,457.82
2018,10,7,16,30,619.0,48.0,3.5,23.4,187.0,510.85,410.24
2018,10,7,16,45,553.0,41.0,3.05,22.4,141.5,430.76,344.06
2018,10,7,17,0,487.0,34.0,2.6,21.4,96.0,362.29,282.61
2018,10,7,17,15,328.0,24.5,2.6,20.7,58.0,236.98,152.08
2018,10,7,17,30,169.0,15.0,2.6,20.0,20.0,95.69,0.0
2018,10,7,17,45,84.5,7.5,2.55,19.3,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,15,157.0,10.5,2.3,13.1,19.5,9.55,0.0
2018,10,8,6,30,314.0,21.0,2.6,13.9,39.0,17.55,0.0
2018,10,8,6,45,445.0,27.5,2.9,14.7,81.5,24.07,14.54
2018,10,8,7,0,576.0,34.0,3.2,15.5,124.0,29.07,19.75
2018,10,8,7,15,642.0,38.5,3.45,16.15,172.5,32.1,22.74
2018,10,8,7,30,708.0,43.0,3.7,16.8,221.0,35.18,25.58
2018,10,8,7,45,749.0,46.0,3.95,17.5,270.5,68.56,34.98
2018,10,8,8,0,790.0,49.0,4.2,18.2,320.0,125.87,66.82
2018,10,8,8,15,817.0,51.5,4.2,18.85,367.0,185.02,112.76
2018,10,8,8,30,844.0,54.0,4.2,19.5,414.0,246.77,166.21
2018,10,8,8,45,863.5,56.0,4.2,20.2,457.5,308.24,221.24
2018,10,8,9,0,883.0,58.0,4.2,20.9,501.0,370.86,276.73
2018,10,8,9,15,896.5,59.5,4.15,21.5,539.5,431.4,329.34
2018,10,8,9,30,910.0,61.0,4.1,22.1,578.0,491.8,380.06
2018,10,8,9,45,919.5,62.0,4.05,22.75,610.0,549.18,426.61
2018,10,8,10,0,929.0,63.0,4.0,23.4,642.0,605.43,470.57
2018,10,8,10,15,936.0,64.5,4.0,23.9,668.0,659.22,511.58
2018,10,8,10,30,943.0,66.0,4.0,24.4,694.0,711.12,549.95
2018,10,8,10,45,948.0,66.5,3.95,24.9,712.5,758.37,581.62
2018,10,8,11,0,953.0,67.0,3.9,25.4,731.0,803.05,610.97
2018,10,8,11,15,955.5,67.0,3.85,25.7,741.5,842.4,636.72
2018,10,8,11,30,958.0,67.0,3.8,26.0,752.0,878.58,660.07
2018,10,8,11,45,959.0,67.5,3.8,26.35,755.0,910.71,680.63
2018,10,8,12,0,960.0,68.0,3.8,26.7,758.0,939.29,698.74
2018,10,8,12,15,959.0,68.0,3.7,26.85,753.0,961.77,712.71
2018,10,8,12,30,958.0,68.0,3.6,27.0,748.0,980.39,724.15
2018,10,8,12,45,954.5,67.5,3.5,27.2,734.5,992.1,730.94
2018,10,8,13,0,951.0,67.0,3.4,27.4,721.0,999.75,735.2
2018,10,8,13,15,945.5,66.0,3.25,27.45,700.0,1000.79,735.33
2018,10,8,13,30,940.0,65.0,3.1,27.5,679.0,997.77,732.96
2018,10,8,13,45,931.5,64.0,2.95,27.55,650.5,987.85,726.22
2018,10,8,14,0,923.0,63.0,2.8,27.6,622.0,974.05,717.12
2018,10,8,14,15,911.0,62.5,2.75,27.55,587.5,953.83,705.06
2018,10,8,14,30,899.0,62.0,2.7,27.5,553.0,930.15,690.8
2018,10,8,14,45,883.0,60.0,2.6,27.5,512.5,897.53,670.03
2018,10,8,15,0,867.0,58.0,2.5,27.5,472.0,862.02,647.25
2018,10,8,15,15,845.0,56.0,2.5,27.5,427.0,818.71,619.64
2018,10,8,15,30,823.0,54.0,2.5,27.5,382.0,773.5,590.18
2018,10,8,15,45,790.5,51.0,2.1,27.05,333.5,716.89,550.39
2018,10,8,16,0,758.0,48.0,1.7,26.6,285.0,667.27,514.48
2018,10,8,16,15,708.0,44.5,1.45,25.8,235.5,596.35,463.38
2018,10,8,16,30,658.0,41.0,1.2,25.0,186.0,527.35,411.42
2018,10,8,16,45,577.0,36.0,1.0,24.25,139.0,438.98,341.29
2018,10,8,17,0,496.0,31.0,0.8,23.5,92.0,356.24,270.42
2018,10,8,17,15,334.5,22.5,0.9,22.65,55.0,235.33,136.08
2018,10,8,17,30,173.0,14.0,1.0,21.8,18.0,96.34,0.0
2018,10,8,17,45,86.5,7.0,1.1,20.95,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
